ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 00:00,2,0.000,ALERT,212.61,298.77,60.001,1566014405,"201051344000579","174011545737251",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,1427921.6,1427921.6,12510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014407,763514.00
08/17/2019 00:00,2,0.000,ALERT,213.06,296.66,60.006,1566014405,"201051344001025","174011545737251",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12499,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014409,763515.00
08/17/2019 00:00,2,0.000,ALERT,213.29,297.26,59.996,1566014405,"201051344001093","174011545737251",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12542,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014411,763516.00
08/17/2019 00:00,2,0.000,ALERT,212.61,298.17,59.980,1566014405,"201051344000458","174011545737251",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,1408086.2,1408086.2,12499,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014413,763517.00
08/17/2019 00:00,2,0.000,ALERT,213.06,297.57,60.012,1566014405,"201051344000890","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1410304.1,1410304.1,12508,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014414,763518.00
08/17/2019 00:00,2,0.000,ALERT,212.61,297.87,60.038,1566014405,"201051344000988","174011545737251",0.00,17.80,0,292.76,300.57,0.0,0.0,0.000,1063766.9,1063766.9,12495,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014416,763519.00
08/17/2019 00:00,2,0.000,ALERT,213.51,298.17,60.028,1566014405,"201051344000582","174011545737251",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12499,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014418,763520.00
08/17/2019 00:00,2,0.000,ALERT,212.61,298.47,59.996,1566014405,"201051344000868","174011545737251",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,1395286.9,1395286.9,12501,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014420,763521.00
08/17/2019 00:00,2,0.000,ALERT,213.29,298.47,59.990,1566014405,"201051344000576","174011545737251",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,1410782.3,1410782.3,12532,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014422,763522.00
08/17/2019 00:00,2,0.000,ALERT,212.83,297.57,60.006,1566014405,"201051344001158","174011545737251",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,1388322.0,1388322.0,12497,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014424,763523.00
08/17/2019 00:00,2,0.000,ALERT,213.29,296.96,59.996,1566014405,"201051344000917","174011545737251",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12542,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014425,763524.00
08/17/2019 00:00,2,0.000,ALERT,213.51,296.96,59.990,1566014405,"201051344000417","174011545737251",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12539,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014427,763525.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.57,59.985,1566014405,"201051344000685","174011545737251",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12516,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014429,763526.00
08/17/2019 00:00,2,0.000,ALERT,213.51,296.96,59.985,1566014405,"201051344000651","174011545737251",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12504,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014431,763527.00
08/17/2019 00:00,2,0.000,ALERT,212.61,298.47,59.985,1566014405,"201051344000594","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1414525.8,1414525.8,12508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014433,763528.00
08/17/2019 00:00,2,0.000,ALERT,212.83,297.87,59.985,1566014405,"201051344000469","174011545737251",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,1395061.3,1395061.3,12523,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014434,763529.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.57,59.964,1566014405,"201051344000585","174011545737251",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12497,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014436,763530.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.87,59.980,1566014405,"201051344000853","174011545737251",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,1417685.0,1417685.0,12514,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014438,763531.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.87,59.953,1566014405,"201051344001145","174011545737251",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12537,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014440,763532.00
08/17/2019 00:00,2,0.000,ALERT,213.29,297.26,59.985,1566014405,"201051344000438","174011545737251",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12508,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014442,763533.00
08/17/2019 00:00,2,0.000,ALERT,212.83,297.26,59.985,1566014405,"201051344001135","174011545737251",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12491,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014444,763534.00
08/17/2019 00:00,2,0.000,ALERT,212.83,298.17,59.975,1566014405,"201051344000983","174011545737251",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,1416043.9,1416043.9,12503,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014446,763535.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.26,59.975,1566014405,"201051344001203","174011545737251",0.00,17.50,0,294.26,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12519,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014448,763536.00
08/17/2019 00:00,2,0.000,ALERT,213.29,297.87,59.948,1566014405,"201051344001230","174011545737251",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12556,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014450,763537.00
08/17/2019 00:00,2,0.000,ALERT,212.83,297.26,60.033,1566014405,"201051344000646","174011545737251",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12518,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014452,763538.00
08/17/2019 00:00,2,0.000,ALERT,213.29,297.87,59.985,1566014405,"201051344000867","174011545737251",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,1393098.0,1393098.0,12529,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014453,763539.00
08/17/2019 00:00,2,0.000,ALERT,213.51,297.57,59.996,1566014405,"201051344000633","174011545737251",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,1389572.1,1389572.1,12536,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014455,763540.00
08/17/2019 00:00,2,0.000,ALERT,213.06,297.26,59.990,1566014405,"201051344000955","174011545737251",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12520,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014457,763541.00
08/17/2019 00:00,2,0.000,ALERT,213.06,297.26,59.985,1566014405,"201051344000648","174011545737251",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,1402822.0,1402822.0,12505,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566014459,763542.00
08/17/2019 00:00,2,0.000,ALERT,213.29,297.57,59.980,1566014405,"201051344000645","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1408816.2,1408816.2,12512,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014461,763543.00
08/17/2019 00:00,2,0.000,ALERT,212.83,298.17,59.985,1566014405,"201051344000569","174011545737251",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,1426367.5,1426367.5,12498,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566014462,763544.00
08/17/2019 00:00,2,0.000,ALERT,213.06,297.26,59.985,1566014405,"179051228000119","174011545737251",0.00,19.30,0,293.96,299.97,0.0,0.0,0.000,211939.1,211939.1,12615,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566014464,763545.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.77,60.022,1566015304,"201051344000579","174011545737251",0.00,17.80,0,285.24,300.57,0.0,0.0,0.000,1427921.6,1427921.6,12513,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015307,763546.00
08/17/2019 00:15,2,0.000,ALERT,214.41,298.77,60.006,1566015304,"201051344001025","174011545737251",0.00,17.00,0,285.54,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12501,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015309,763547.00
08/17/2019 00:15,2,0.000,ALERT,214.64,299.07,60.012,1566015304,"201051344001093","174011545737251",0.00,18.00,0,286.14,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12544,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015311,763548.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.47,60.012,1566015304,"201051344000458","174011545737251",0.00,18.00,0,284.94,300.57,0.0,0.0,0.000,1408086.2,1408086.2,12501,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015312,763549.00
08/17/2019 00:15,2,0.000,ALERT,214.41,299.67,60.049,1566015304,"201051344000890","174011545737251",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,1410304.1,1410304.1,12510,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015314,763550.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1566015304,"201051344000988","174011545737251",0.00,17.50,0,282.54,299.67,0.0,0.0,0.000,1063766.9,1063766.9,12497,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015316,763551.00
08/17/2019 00:15,2,0.000,ALERT,215.09,299.97,60.038,1566015304,"201051344000582","174011545737251",0.00,17.30,0,287.05,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12501,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015318,763552.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.77,60.022,1566015304,"201051344000868","174011545737251",0.00,17.50,0,285.24,300.57,0.0,0.0,0.000,1395286.9,1395286.9,12503,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015320,763553.00
08/17/2019 00:15,2,0.000,ALERT,213.96,298.47,60.012,1566015304,"201051344000576","174011545737251",0.00,17.30,0,284.94,299.97,0.0,0.0,0.000,1410782.3,1410782.3,12534,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015321,763554.00
08/17/2019 00:15,2,0.000,ALERT,213.51,297.87,60.054,1566015304,"201051344001158","174011545737251",0.00,17.00,0,284.34,299.37,0.0,0.0,0.000,1388322.0,1388322.0,12499,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015323,763555.00
08/17/2019 00:15,2,0.000,ALERT,214.64,298.77,60.017,1566015304,"201051344000917","174011545737251",0.00,18.30,0,284.94,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12544,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015325,763556.00
08/17/2019 00:15,2,0.000,ALERT,214.64,298.47,60.065,1566015304,"201051344000417","174011545737251",0.00,17.80,0,285.54,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015327,763557.00
08/17/2019 00:15,2,0.000,ALERT,214.87,299.07,60.022,1566015304,"201051344000685","174011545737251",0.00,17.50,0,286.14,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12518,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015329,763558.00
08/17/2019 00:15,2,0.000,ALERT,214.64,298.77,60.022,1566015304,"201051344000651","174011545737251",0.00,16.70,0,285.24,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12506,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015330,763559.00
08/17/2019 00:15,2,0.000,ALERT,213.29,299.07,60.001,1566015304,"201051344000594","174011545737251",0.00,17.80,0,284.64,300.27,0.0,0.0,0.000,1414525.8,1414525.8,12510,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015332,763560.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.47,60.017,1566015304,"201051344000469","174011545737251",0.00,16.70,0,284.04,299.37,0.0,0.0,0.000,1395061.3,1395061.3,12525,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015334,763561.00
08/17/2019 00:15,2,0.000,ALERT,214.87,299.37,60.022,1566015304,"201051344000585","174011545737251",0.00,17.50,0,285.84,300.27,0.0,0.0,0.000,1421589.5,1421589.5,12499,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015336,763562.00
08/17/2019 00:15,2,0.000,ALERT,214.19,298.47,60.022,1566015304,"201051344000853","174011545737251",0.00,17.30,0,284.64,299.97,0.0,0.0,0.000,1417685.0,1417685.0,12516,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015338,763563.00
08/17/2019 00:15,2,0.000,ALERT,214.87,299.67,60.022,1566015304,"201051344001145","174011545737251",0.00,17.30,0,286.44,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12539,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015340,763564.00
08/17/2019 00:15,2,0.000,ALERT,214.64,299.07,60.022,1566015304,"201051344000438","174011545737251",0.00,17.30,0,286.14,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12510,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015342,763565.00
08/17/2019 00:15,2,0.000,ALERT,214.19,299.07,60.006,1566015304,"201051344001135","174011545737251",0.00,17.30,0,286.14,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12493,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015344,763566.00
08/17/2019 00:15,2,0.000,ALERT,213.51,298.47,59.980,1566015304,"201051344000983","174011545737251",0.00,17.50,0,284.94,300.27,0.0,0.0,0.000,1416043.9,1416043.9,12505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015346,763567.00
08/17/2019 00:15,2,0.000,ALERT,214.64,299.07,60.043,1566015304,"201051344001203","174011545737251",0.00,17.30,0,285.84,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12521,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015348,763568.00
08/17/2019 00:15,2,0.000,ALERT,214.41,299.37,59.996,1566015304,"201051344001230","174011545737251",0.00,17.50,0,286.44,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12558,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015349,763569.00
08/17/2019 00:15,2,0.000,ALERT,213.96,298.77,60.012,1566015304,"201051344000646","174011545737251",0.00,17.30,0,285.54,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12520,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015351,763570.00
08/17/2019 00:15,2,0.000,ALERT,213.74,298.17,60.012,1566015304,"201051344000867","174011545737251",0.00,17.80,0,284.64,300.27,0.0,0.0,0.000,1393098.0,1393098.0,12531,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015353,763571.00
08/17/2019 00:15,2,0.000,ALERT,213.96,297.57,60.012,1566015304,"201051344000633","174011545737251",0.00,17.30,0,283.14,299.07,0.0,0.0,0.000,1389572.1,1389572.1,12538,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015355,763572.00
08/17/2019 00:15,2,0.000,ALERT,213.96,298.77,60.028,1566015304,"201051344000955","174011545737251",0.00,17.50,0,285.84,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12522,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015357,763573.00
08/17/2019 00:15,2,0.000,ALERT,213.74,297.57,60.038,1566015304,"201051344000648","174011545737251",0.00,17.00,0,284.04,299.67,0.0,0.0,0.000,1402822.0,1402822.0,12507,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566015358,763574.00
08/17/2019 00:15,2,0.000,ALERT,213.96,298.17,60.017,1566015304,"201051344000645","174011545737251",0.00,17.80,0,284.64,299.67,0.0,0.0,0.000,1408816.2,1408816.2,12514,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015360,763575.00
08/17/2019 00:15,2,0.000,ALERT,213.51,299.07,60.012,1566015304,"201051344000569","174011545737251",0.00,17.50,0,285.24,300.57,0.0,0.0,0.000,1426367.5,1426367.5,12500,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566015362,763576.00
08/17/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1566015304,"179051228000119","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,211939.1,211939.1,12617,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566015364,763577.00
08/17/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1566016204,"201051344000579","174011545737251",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1427921.6,1427921.6,12515,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016206,763578.00
08/17/2019 00:30,2,0.000,ALERT,212.83,296.36,60.059,1566016204,"201051344001025","174011545737251",0.00,16.70,0,293.06,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12504,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016208,763579.00
08/17/2019 00:30,2,0.000,ALERT,213.06,296.96,60.028,1566016204,"201051344001093","174011545737251",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12546,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016210,763580.00
08/17/2019 00:30,2,0.000,ALERT,212.83,298.47,60.033,1566016204,"201051344000458","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1408086.2,1408086.2,12503,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016212,763581.00
08/17/2019 00:30,2,0.000,ALERT,212.83,297.26,60.033,1566016204,"201051344000890","174011545737251",0.00,17.50,0,293.96,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12512,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016214,763582.00
08/17/2019 00:30,2,0.000,ALERT,212.83,298.47,60.038,1566016204,"201051344000988","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1063766.9,1063766.9,12499,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016216,763583.00
08/17/2019 00:30,2,0.000,ALERT,213.29,297.87,60.006,1566016204,"201051344000582","174011545737251",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12503,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016218,763584.00
08/17/2019 00:30,2,0.000,ALERT,213.06,299.07,60.028,1566016204,"201051344000868","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1395286.9,1395286.9,12505,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016219,763585.00
08/17/2019 00:30,2,0.000,ALERT,213.29,298.77,60.043,1566016204,"201051344000576","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1410782.3,1410782.3,12536,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016221,763586.00
08/17/2019 00:30,2,0.000,ALERT,213.06,298.17,60.012,1566016204,"201051344001158","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1388322.0,1388322.0,12501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016223,763587.00
08/17/2019 00:30,2,0.000,ALERT,213.06,296.36,60.043,1566016204,"201051344000917","174011545737251",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12546,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016225,763588.00
08/17/2019 00:30,2,0.000,ALERT,213.06,296.06,60.028,1566016204,"201051344000417","174011545737251",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12543,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016227,763589.00
08/17/2019 00:30,2,0.000,ALERT,213.29,296.96,60.038,1566016204,"201051344000685","174011545737251",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12520,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016229,763590.00
08/17/2019 00:30,2,0.000,ALERT,213.29,296.36,60.001,1566016204,"201051344000651","174011545737251",0.00,16.70,0,292.76,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12508,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016230,763591.00
08/17/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1566016204,"201051344000594","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1414525.8,1414525.8,12512,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016232,763592.00
08/17/2019 00:30,2,0.000,ALERT,213.06,298.47,60.001,1566016204,"201051344000469","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1395061.3,1395061.3,12527,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016234,763593.00
08/17/2019 00:30,2,0.000,ALERT,213.29,297.26,60.017,1566016204,"201051344000585","174011545737251",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,1421589.5,1421589.5,12501,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016236,763594.00
08/17/2019 00:30,2,0.000,ALERT,213.51,298.17,60.006,1566016204,"201051344000853","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1417685.0,1417685.0,12518,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016238,763595.00
08/17/2019 00:30,2,0.000,ALERT,213.51,297.57,60.033,1566016204,"201051344001145","174011545737251",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12541,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016240,763596.00
08/17/2019 00:30,2,0.000,ALERT,213.29,296.96,60.033,1566016204,"201051344000438","174011545737251",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12512,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016242,763597.00
08/17/2019 00:30,2,0.000,ALERT,212.83,296.96,60.028,1566016204,"201051344001135","174011545737251",0.00,17.30,0,293.66,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12495,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016244,763598.00
08/17/2019 00:30,2,0.000,ALERT,213.29,298.77,60.075,1566016204,"201051344000983","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1416043.9,1416043.9,12507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016245,763599.00
08/17/2019 00:30,2,0.000,ALERT,213.29,296.96,60.028,1566016204,"201051344001203","174011545737251",0.00,17.30,0,293.36,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12523,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016247,763600.00
08/17/2019 00:30,2,0.000,ALERT,213.06,297.26,60.028,1566016204,"201051344001230","174011545737251",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016249,763601.00
08/17/2019 00:30,2,0.000,ALERT,212.83,296.96,60.038,1566016204,"201051344000646","174011545737251",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12522,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016251,763602.00
08/17/2019 00:30,2,0.000,ALERT,213.51,298.47,60.012,1566016204,"201051344000867","174011545737251",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1393098.0,1393098.0,12533,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016253,763603.00
08/17/2019 00:30,2,0.000,ALERT,213.74,298.17,60.028,1566016204,"201051344000633","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1389572.1,1389572.1,12540,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016254,763604.00
08/17/2019 00:30,2,0.000,ALERT,212.83,297.26,60.033,1566016204,"201051344000955","174011545737251",0.00,17.30,0,293.66,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016256,763605.00
08/17/2019 00:30,2,0.000,ALERT,213.29,297.87,60.028,1566016204,"201051344000648","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1402822.0,1402822.0,12509,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016258,763606.00
08/17/2019 00:30,2,0.000,ALERT,213.74,298.47,60.028,1566016204,"201051344000645","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1408816.2,1408816.2,12516,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566016260,763607.00
08/17/2019 00:30,2,0.000,ALERT,213.29,299.07,60.033,1566016204,"201051344000569","174011545737251",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1426367.5,1426367.5,12502,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566016262,763608.00
08/17/2019 00:30,2,0.000,ALERT,213.51,298.17,60.022,1566016204,"179051228000119","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,211939.1,211939.1,12619,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566016264,763609.00
08/17/2019 00:45,2,0.000,ALERT,213.06,299.37,60.043,1566017104,"201051344000579","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1427921.6,1427921.6,12517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017106,763610.00
08/17/2019 00:45,2,0.000,ALERT,212.61,296.06,60.043,1566017104,"201051344001025","174011545737251",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,1413830.5,1413830.5,12506,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017108,763611.00
08/17/2019 00:45,2,0.000,ALERT,212.83,296.96,60.033,1566017104,"201051344001093","174011545737251",0.00,17.50,0,294.86,298.17,0.0,0.0,0.000,1394974.3,1394974.3,12549,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017110,763612.00
08/17/2019 00:45,2,0.000,ALERT,213.06,298.77,60.043,1566017104,"201051344000458","174011545737251",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,1408086.2,1408086.2,12506,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017113,763613.00
08/17/2019 00:45,2,0.000,ALERT,212.83,297.26,60.049,1566017104,"201051344000890","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1410304.1,1410304.1,12515,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017115,763614.00
08/17/2019 00:45,2,0.000,ALERT,212.83,298.47,60.043,1566017104,"201051344000988","174011545737251",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,1063766.9,1063766.9,12502,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017118,763615.00
08/17/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1566017104,"201051344000582","174011545737251",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,1387100.0,1387100.0,12506,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017120,763616.00
08/17/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1566017104,"201051344000868","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1395286.9,1395286.9,12508,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017123,763617.00
08/17/2019 00:45,2,0.000,ALERT,213.29,298.77,60.038,1566017104,"201051344000576","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1410782.3,1410782.3,12538,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017125,763618.00
08/17/2019 00:45,2,0.000,ALERT,212.83,298.17,60.043,1566017104,"201051344001158","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1388322.0,1388322.0,12503,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017126,763619.00
08/17/2019 00:45,2,0.000,ALERT,212.83,296.36,60.033,1566017104,"201051344000917","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1404531.6,1404531.6,12548,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017128,763620.00
08/17/2019 00:45,2,0.000,ALERT,213.06,296.36,60.028,1566017104,"201051344000417","174011545737251",0.00,17.30,0,294.26,297.57,0.0,0.0,0.000,1105171.1,1105171.1,12545,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017130,763621.00
08/17/2019 00:45,2,0.000,ALERT,213.06,296.96,60.028,1566017104,"201051344000685","174011545737251",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,1410247.1,1410247.1,12522,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017132,763622.00
08/17/2019 00:45,2,0.000,ALERT,212.83,296.06,60.006,1566017104,"201051344000651","174011545737251",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,1405185.1,1405185.1,12510,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017134,763623.00
08/17/2019 00:45,2,0.000,ALERT,212.83,299.07,60.054,1566017104,"201051344000594","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1414525.8,1414525.8,12514,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017135,763624.00
08/17/2019 00:45,2,0.000,ALERT,213.06,298.47,60.049,1566017104,"201051344000469","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1395061.3,1395061.3,12529,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017137,763625.00
08/17/2019 00:45,2,0.000,ALERT,213.06,297.26,60.043,1566017104,"201051344000585","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1421589.5,1421589.5,12503,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017139,763626.00
08/17/2019 00:45,2,0.000,ALERT,213.51,298.47,60.065,1566017104,"201051344000853","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1417685.0,1417685.0,12520,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017141,763627.00
08/17/2019 00:45,2,0.000,ALERT,213.06,297.57,60.043,1566017104,"201051344001145","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1419361.4,1419361.4,12543,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017143,763628.00
08/17/2019 00:45,2,0.000,ALERT,212.83,296.96,60.043,1566017104,"201051344000438","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1412891.3,1412891.3,12514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017145,763629.00
08/17/2019 00:45,2,0.000,ALERT,212.38,296.96,60.049,1566017104,"201051344001135","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1400904.9,1400904.9,12497,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017147,763630.00
08/17/2019 00:45,2,0.000,ALERT,213.06,298.77,60.038,1566017104,"201051344000983","174011545737251",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1416043.9,1416043.9,12509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017149,763631.00
08/17/2019 00:45,2,0.000,ALERT,212.83,296.66,60.017,1566017104,"201051344001203","174011545737251",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,1409160.5,1409160.5,12525,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017151,763632.00
08/17/2019 00:45,2,0.000,ALERT,212.83,297.26,60.038,1566017104,"201051344001230","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1403062.9,1403062.9,12562,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017152,763633.00
08/17/2019 00:45,2,0.000,ALERT,212.38,296.96,60.001,1566017104,"201051344000646","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1397204.3,1397204.3,12524,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017154,763634.00
08/17/2019 00:45,2,0.000,ALERT,213.29,298.47,60.033,1566017104,"201051344000867","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1393098.0,1393098.0,12535,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017156,763635.00
08/17/2019 00:45,2,0.000,ALERT,213.51,298.17,60.033,1566017104,"201051344000633","174011545737251",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1389572.1,1389572.1,12542,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017158,763636.00
08/17/2019 00:45,2,0.000,ALERT,212.38,296.96,60.028,1566017104,"201051344000955","174011545737251",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,1418001.9,1418001.9,12526,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017160,763637.00
08/17/2019 00:45,2,0.000,ALERT,213.06,297.87,60.043,1566017104,"201051344000648","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1402822.0,1402822.0,12511,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017161,763638.00
08/17/2019 00:45,2,0.000,ALERT,213.29,298.47,60.033,1566017104,"201051344000645","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1408816.2,1408816.2,12518,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566017163,763639.00
08/17/2019 00:45,2,0.000,ALERT,213.06,299.07,60.028,1566017104,"201051344000569","174011545737251",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1426367.5,1426367.5,12504,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566017165,763640.00
08/17/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1566017104,"179051228000119","174011545737251",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,211939.1,211939.1,12621,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566017167,763641.00
08/17/2019 01:00,2,0.000,ALERT,212.83,299.07,60.022,1566018004,"201051344000579","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1427921.6,1427921.6,12519,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018007,763642.00
08/17/2019 01:00,2,0.000,ALERT,212.38,296.36,60.028,1566018004,"201051344001025","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1413830.5,1413830.5,12508,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018008,763643.00
08/17/2019 01:00,2,0.000,ALERT,212.61,296.66,60.033,1566018004,"201051344001093","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1394974.3,1394974.3,12551,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018010,763644.00
08/17/2019 01:00,2,0.000,ALERT,212.83,298.77,60.033,1566018004,"201051344000458","174011545737251",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,1408086.2,1408086.2,12508,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018012,763645.00
08/17/2019 01:00,2,0.000,ALERT,212.38,297.26,60.028,1566018004,"201051344000890","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1410304.1,1410304.1,12517,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018014,763646.00
08/17/2019 01:00,2,0.000,ALERT,212.83,298.47,60.065,1566018004,"201051344000988","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1063766.9,1063766.9,12504,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018016,763647.00
08/17/2019 01:00,2,0.000,ALERT,212.83,297.57,60.028,1566018004,"201051344000582","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1387100.0,1387100.0,12508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018017,763648.00
08/17/2019 01:00,2,0.000,ALERT,212.83,299.37,59.990,1566018004,"201051344000868","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1395286.9,1395286.9,12510,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018019,763649.00
08/17/2019 01:00,2,0.000,ALERT,213.29,299.07,60.017,1566018004,"201051344000576","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1410782.3,1410782.3,12540,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018021,763650.00
08/17/2019 01:00,2,0.000,ALERT,212.83,298.47,60.065,1566018004,"201051344001158","174011545737251",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1388322.0,1388322.0,12505,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018023,763651.00
08/17/2019 01:00,2,0.000,ALERT,212.61,296.06,60.012,1566018004,"201051344000917","174011545737251",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,1404531.6,1404531.6,12550,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018025,763652.00
08/17/2019 01:00,2,0.000,ALERT,212.61,296.06,59.985,1566018004,"201051344000417","174011545737251",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,1105171.1,1105171.1,12547,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018026,763653.00
08/17/2019 01:00,2,0.000,ALERT,212.83,296.66,60.006,1566018004,"201051344000685","174011545737251",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,1410247.1,1410247.1,12524,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018028,763654.00
08/17/2019 01:00,2,0.000,ALERT,212.61,296.06,60.012,1566018004,"201051344000651","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1405185.1,1405185.1,12512,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018030,763655.00
08/17/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1566018004,"201051344000594","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1414525.8,1414525.8,12516,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018032,763656.00
08/17/2019 01:00,2,0.000,ALERT,213.06,298.47,59.969,1566018004,"201051344000469","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1395061.3,1395061.3,12531,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018034,763657.00
