ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 01:00,2,0.000,ALERT,212.61,296.96,60.006,1566018004,"201051344000585","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1421589.5,1421589.5,12505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018036,763658.00
08/17/2019 01:00,2,0.000,ALERT,213.51,298.47,60.043,1566018004,"201051344000853","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1417685.0,1417685.0,12522,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018037,763659.00
08/17/2019 01:00,2,0.000,ALERT,212.83,296.96,60.001,1566018004,"201051344001145","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1419361.4,1419361.4,12545,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018039,763660.00
08/17/2019 01:00,2,0.000,ALERT,212.61,296.66,59.990,1566018004,"201051344000438","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1412891.3,1412891.3,12516,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018041,763661.00
08/17/2019 01:00,2,0.000,ALERT,212.16,296.66,60.001,1566018004,"201051344001135","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1400904.9,1400904.9,12499,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018043,763662.00
08/17/2019 01:00,2,0.000,ALERT,212.83,298.77,60.012,1566018004,"201051344000983","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1416043.9,1416043.9,12511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018045,763663.00
08/17/2019 01:00,2,0.000,ALERT,212.38,296.36,59.990,1566018004,"201051344001203","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1409160.5,1409160.5,12527,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018047,763664.00
08/17/2019 01:00,2,0.000,ALERT,212.38,296.96,60.017,1566018004,"201051344001230","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1403062.9,1403062.9,12564,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018049,763665.00
08/17/2019 01:00,2,0.000,ALERT,211.93,296.36,60.001,1566018004,"201051344000646","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1397204.3,1397204.3,12526,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018051,763666.00
08/17/2019 01:00,2,0.000,ALERT,213.29,298.47,60.006,1566018004,"201051344000867","174011545737251",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1393098.0,1393098.0,12537,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018052,763667.00
08/17/2019 01:00,2,0.000,ALERT,213.51,298.17,59.985,1566018004,"201051344000633","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1389572.1,1389572.1,12544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018054,763668.00
08/17/2019 01:00,2,0.000,ALERT,212.16,296.66,59.964,1566018004,"201051344000955","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1418001.9,1418001.9,12528,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018056,763669.00
08/17/2019 01:00,2,0.000,ALERT,213.06,297.87,60.001,1566018004,"201051344000648","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1402822.0,1402822.0,12513,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018058,763670.00
08/17/2019 01:00,2,0.000,ALERT,213.29,298.77,60.001,1566018004,"201051344000645","174011545737251",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1408816.2,1408816.2,12520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018060,763671.00
08/17/2019 01:00,2,0.000,ALERT,212.83,298.77,60.006,1566018004,"201051344000569","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1426367.5,1426367.5,12506,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018062,763672.00
08/17/2019 01:00,2,0.000,ALERT,213.06,297.87,60.033,1566018004,"179051228000119","174011545737251",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,211939.1,211939.1,12623,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566018063,763673.00
08/17/2019 01:15,2,0.000,ALERT,212.61,299.67,60.065,1566018904,"201051344000579","174011545737251",0.00,17.00,0,297.26,303.28,0.0,0.0,0.000,1427921.6,1427921.6,12521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018906,763674.00
08/17/2019 01:15,2,0.000,ALERT,212.16,296.96,60.043,1566018904,"201051344001025","174011545737251",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12510,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018908,763675.00
08/17/2019 01:15,2,0.000,ALERT,212.38,297.57,60.033,1566018904,"201051344001093","174011545737251",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12553,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018910,763676.00
08/17/2019 01:15,2,0.000,ALERT,212.38,299.07,60.017,1566018904,"201051344000458","174011545737251",0.00,17.30,0,296.96,303.58,0.0,0.0,0.000,1408086.2,1408086.2,12510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018912,763677.00
08/17/2019 01:15,2,0.000,ALERT,212.16,297.87,60.033,1566018904,"201051344000890","174011545737251",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,1410304.1,1410304.1,12519,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018914,763678.00
08/17/2019 01:15,2,0.000,ALERT,212.38,298.77,60.038,1566018904,"201051344000988","174011545737251",0.00,16.70,0,294.56,302.68,0.0,0.0,0.000,1063766.9,1063766.9,12506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018915,763679.00
08/17/2019 01:15,2,0.000,ALERT,212.61,298.17,60.070,1566018904,"201051344000582","174011545737251",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,1387100.0,1387100.0,12510,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018917,763680.00
08/17/2019 01:15,2,0.000,ALERT,212.38,299.67,60.054,1566018904,"201051344000868","174011545737251",0.00,16.70,0,297.57,303.58,0.0,0.0,0.000,1395286.9,1395286.9,12512,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018919,763681.00
08/17/2019 01:15,2,0.000,ALERT,213.06,299.37,60.028,1566018904,"201051344000576","174011545737251",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,1410782.3,1410782.3,12542,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018921,763682.00
08/17/2019 01:15,2,0.000,ALERT,212.61,298.77,60.033,1566018904,"201051344001158","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1388322.0,1388322.0,12507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018923,763683.00
08/17/2019 01:15,2,0.000,ALERT,212.16,296.66,60.028,1566018904,"201051344000917","174011545737251",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12552,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018925,763684.00
08/17/2019 01:15,2,0.000,ALERT,212.38,296.66,59.996,1566018904,"201051344000417","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12549,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018926,763685.00
08/17/2019 01:15,2,0.000,ALERT,212.61,297.26,60.001,1566018904,"201051344000685","174011545737251",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,1410247.1,1410247.1,12526,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018928,763686.00
08/17/2019 01:15,2,0.000,ALERT,212.16,296.36,60.038,1566018904,"201051344000651","174011545737251",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12514,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018930,763687.00
08/17/2019 01:15,2,0.000,ALERT,212.16,299.67,60.033,1566018904,"201051344000594","174011545737251",0.00,17.00,0,296.66,303.28,0.0,0.0,0.000,1414525.8,1414525.8,12518,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018932,763688.00
08/17/2019 01:15,2,0.000,ALERT,212.61,298.77,60.033,1566018904,"201051344000469","174011545737251",0.00,16.00,0,295.76,302.37,0.0,0.0,0.000,1395061.3,1395061.3,12533,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018934,763689.00
08/17/2019 01:15,2,0.000,ALERT,212.38,297.57,60.033,1566018904,"201051344000585","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1421589.5,1421589.5,12507,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018935,763690.00
08/17/2019 01:15,2,0.000,ALERT,213.06,299.07,60.028,1566018904,"201051344000853","174011545737251",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,1417685.0,1417685.0,12524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018937,763691.00
08/17/2019 01:15,2,0.000,ALERT,212.61,297.57,60.038,1566018904,"201051344001145","174011545737251",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12547,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018939,763692.00
08/17/2019 01:15,2,0.000,ALERT,212.38,297.26,60.022,1566018904,"201051344000438","174011545737251",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12518,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018941,763693.00
08/17/2019 01:15,2,0.000,ALERT,211.93,297.26,60.022,1566018904,"201051344001135","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12501,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018943,763694.00
08/17/2019 01:15,2,0.000,ALERT,212.61,299.07,60.033,1566018904,"201051344000983","174011545737251",0.00,16.70,0,297.26,303.28,0.0,0.0,0.000,1416043.9,1416043.9,12513,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018945,763695.00
08/17/2019 01:15,2,0.000,ALERT,212.16,296.66,60.070,1566018904,"201051344001203","174011545737251",0.00,16.70,0,294.56,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12529,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018947,763696.00
08/17/2019 01:15,2,0.000,ALERT,212.16,297.57,60.033,1566018904,"201051344001230","174011545737251",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,1403062.9,1403062.9,12566,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018949,763697.00
08/17/2019 01:15,2,0.000,ALERT,211.70,296.96,60.033,1566018904,"201051344000646","174011545737251",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1397204.3,1397204.3,12528,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018950,763698.00
08/17/2019 01:15,2,0.000,ALERT,212.83,298.77,60.038,1566018904,"201051344000867","174011545737251",0.00,17.30,0,296.66,303.28,0.0,0.0,0.000,1393098.0,1393098.0,12539,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018952,763699.00
08/17/2019 01:15,2,0.000,ALERT,213.06,298.47,60.038,1566018904,"201051344000633","174011545737251",0.00,16.30,0,295.16,302.37,0.0,0.0,0.000,1389572.1,1389572.1,12546,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018954,763700.00
08/17/2019 01:15,2,0.000,ALERT,211.93,297.26,60.043,1566018904,"201051344000955","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1418001.9,1418001.9,12530,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018956,763701.00
08/17/2019 01:15,2,0.000,ALERT,212.83,298.17,59.996,1566018904,"201051344000648","174011545737251",0.00,16.00,0,296.06,302.98,0.0,0.0,0.000,1402822.0,1402822.0,12515,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018958,763702.00
08/17/2019 01:15,2,0.000,ALERT,213.06,298.77,60.043,1566018904,"201051344000645","174011545737251",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,1408816.2,1408816.2,12522,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566018959,763703.00
08/17/2019 01:15,2,0.000,ALERT,212.61,299.67,60.038,1566018904,"201051344000569","174011545737251",0.00,16.70,0,297.26,303.58,0.0,0.0,0.000,1426367.5,1426367.5,12508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566018961,763704.00
08/17/2019 01:15,2,0.000,ALERT,212.83,298.77,60.033,1566018904,"179051228000119","174011545737251",0.00,18.30,0,294.86,302.07,0.0,0.0,0.000,211939.1,211939.1,12625,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566018963,763705.00
08/17/2019 01:30,2,0.000,ALERT,212.16,299.37,60.017,1566019804,"201051344000579","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1427921.6,1427921.6,12523,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019806,763706.00
08/17/2019 01:30,2,0.000,ALERT,212.16,296.36,60.006,1566019804,"201051344001025","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1413830.5,1413830.5,12512,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019808,763707.00
08/17/2019 01:30,2,0.000,ALERT,212.16,297.26,60.049,1566019804,"201051344001093","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1394974.3,1394974.3,12555,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019809,763708.00
08/17/2019 01:30,2,0.000,ALERT,212.38,299.07,60.022,1566019804,"201051344000458","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1408086.2,1408086.2,12512,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019811,763709.00
08/17/2019 01:30,2,0.000,ALERT,212.16,297.26,60.017,1566019804,"201051344000890","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1410304.1,1410304.1,12521,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019813,763710.00
08/17/2019 01:30,2,0.000,ALERT,212.38,298.77,60.022,1566019804,"201051344000988","174011545737251",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,1063766.9,1063766.9,12508,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019815,763711.00
08/17/2019 01:30,2,0.000,ALERT,212.61,297.87,60.012,1566019804,"201051344000582","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1387100.0,1387100.0,12512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019817,763712.00
08/17/2019 01:30,2,0.000,ALERT,212.38,299.37,60.022,1566019804,"201051344000868","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1395286.9,1395286.9,12514,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019819,763713.00
08/17/2019 01:30,2,0.000,ALERT,212.61,299.07,60.022,1566019804,"201051344000576","174011545737251",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1410782.3,1410782.3,12544,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019821,763714.00
08/17/2019 01:30,2,0.000,ALERT,212.38,298.47,60.022,1566019804,"201051344001158","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1388322.0,1388322.0,12509,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019822,763715.00
08/17/2019 01:30,2,0.000,ALERT,212.38,296.66,60.017,1566019804,"201051344000917","174011545737251",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,1404531.6,1404531.6,12554,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019824,763716.00
08/17/2019 01:30,2,0.000,ALERT,212.38,296.66,60.022,1566019804,"201051344000417","174011545737251",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,1105171.1,1105171.1,12551,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019826,763717.00
08/17/2019 01:30,2,0.000,ALERT,212.38,296.96,60.022,1566019804,"201051344000685","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1410247.1,1410247.1,12528,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019828,763718.00
08/17/2019 01:30,2,0.000,ALERT,212.16,296.36,60.012,1566019804,"201051344000651","174011545737251",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1405185.1,1405185.1,12516,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019830,763719.00
08/17/2019 01:30,2,0.000,ALERT,212.16,299.37,60.017,1566019804,"201051344000594","174011545737251",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1414525.8,1414525.8,12520,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019831,763720.00
08/17/2019 01:30,2,0.000,ALERT,212.38,298.47,60.006,1566019804,"201051344000469","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1395061.3,1395061.3,12535,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019833,763721.00
08/17/2019 01:30,2,0.000,ALERT,212.16,297.26,60.028,1566019804,"201051344000585","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1421589.5,1421589.5,12509,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019835,763722.00
08/17/2019 01:30,2,0.000,ALERT,212.83,298.77,60.028,1566019804,"201051344000853","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1417685.0,1417685.0,12526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019837,763723.00
08/17/2019 01:30,2,0.000,ALERT,212.38,296.96,60.022,1566019804,"201051344001145","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1419361.4,1419361.4,12549,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019839,763724.00
08/17/2019 01:30,2,0.000,ALERT,212.38,296.96,59.980,1566019804,"201051344000438","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1412891.3,1412891.3,12520,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019841,763725.00
08/17/2019 01:30,2,0.000,ALERT,211.70,296.96,59.980,1566019804,"201051344001135","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1400904.9,1400904.9,12503,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019843,763726.00
08/17/2019 01:30,2,0.000,ALERT,212.38,299.37,60.017,1566019804,"201051344000983","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1416043.9,1416043.9,12515,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019845,763727.00
08/17/2019 01:30,2,0.000,ALERT,212.16,296.96,60.017,1566019804,"201051344001203","174011545737251",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,1409160.5,1409160.5,12531,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019847,763728.00
08/17/2019 01:30,2,0.000,ALERT,212.16,297.87,60.059,1566019804,"201051344001230","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1403062.9,1403062.9,12568,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019849,763729.00
08/17/2019 01:30,2,0.000,ALERT,211.70,297.26,60.065,1566019804,"201051344000646","174011545737251",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1397204.3,1397204.3,12530,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019850,763730.00
08/17/2019 01:30,2,0.000,ALERT,212.61,298.77,60.049,1566019804,"201051344000867","174011545737251",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,1393098.0,1393098.0,12541,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019852,763731.00
08/17/2019 01:30,2,0.000,ALERT,213.06,298.47,60.012,1566019804,"201051344000633","174011545737251",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,1389572.1,1389572.1,12548,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566019854,763732.00
08/17/2019 01:30,2,0.000,ALERT,211.70,296.96,60.012,1566019804,"201051344000955","174011545737251",0.00,16.70,0,295.46,298.47,0.0,0.0,0.000,1418001.9,1418001.9,12532,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019856,763733.00
08/17/2019 01:30,2,0.000,ALERT,212.61,298.17,60.022,1566019804,"201051344000648","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1402822.0,1402822.0,12517,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019858,763734.00
08/17/2019 01:30,2,0.000,ALERT,212.83,298.77,60.054,1566019804,"201051344000645","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1408816.2,1408816.2,12524,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019860,763735.00
08/17/2019 01:30,2,0.000,ALERT,212.61,299.37,60.038,1566019804,"201051344000569","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1426367.5,1426367.5,12510,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566019862,763736.00
08/17/2019 01:30,2,0.000,ALERT,212.61,298.17,59.990,1566019804,"179051228000119","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,211939.1,211939.1,12627,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566019863,763737.00
08/17/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1566020704,"201051344000579","174011545737251",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,1427921.6,1427921.6,12525,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020706,763738.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.57,60.001,1566020704,"201051344001025","174011545737251",0.00,15.80,0,294.56,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12514,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020708,763739.00
08/17/2019 01:45,2,0.000,ALERT,212.83,298.17,59.996,1566020704,"201051344001093","174011545737251",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12557,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020710,763740.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.67,60.001,1566020704,"201051344000458","174011545737251",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,1408086.2,1408086.2,12514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020712,763741.00
08/17/2019 01:45,2,0.000,ALERT,212.38,298.17,60.006,1566020704,"201051344000890","174011545737251",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12523,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020714,763742.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.37,60.012,1566020704,"201051344000988","174011545737251",0.00,16.30,0,294.56,301.77,0.0,0.0,0.000,1063766.9,1063766.9,12510,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020716,763743.00
08/17/2019 01:45,2,0.000,ALERT,213.06,298.77,60.006,1566020704,"201051344000582","174011545737251",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020717,763744.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.97,60.001,1566020704,"201051344000868","174011545737251",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,1395286.9,1395286.9,12516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020719,763745.00
08/17/2019 01:45,2,0.000,ALERT,213.29,299.97,59.996,1566020704,"201051344000576","174011545737251",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1410782.3,1410782.3,12546,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020721,763746.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1566020704,"201051344001158","174011545737251",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,1388322.0,1388322.0,12511,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020723,763747.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.26,59.985,1566020704,"201051344000917","174011545737251",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12556,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020725,763748.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.57,59.985,1566020704,"201051344000417","174011545737251",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12553,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020727,763749.00
08/17/2019 01:45,2,0.000,ALERT,212.83,298.17,59.953,1566020704,"201051344000685","174011545737251",0.00,16.30,0,294.56,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12530,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020728,763750.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.26,60.012,1566020704,"201051344000651","174011545737251",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12518,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020730,763751.00
08/17/2019 01:45,2,0.000,ALERT,212.61,299.97,59.990,1566020704,"201051344000594","174011545737251",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,1414525.8,1414525.8,12522,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020732,763752.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.37,60.001,1566020704,"201051344000469","174011545737251",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12537,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020734,763753.00
08/17/2019 01:45,2,0.000,ALERT,212.61,298.17,59.996,1566020704,"201051344000585","174011545737251",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12511,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020736,763754.00
08/17/2019 01:45,2,0.000,ALERT,213.29,299.37,59.985,1566020704,"201051344000853","174011545737251",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020737,763755.00
08/17/2019 01:45,2,0.000,ALERT,212.83,298.47,59.990,1566020704,"201051344001145","174011545737251",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12551,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020739,763756.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.87,60.017,1566020704,"201051344000438","174011545737251",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12522,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020741,763757.00
08/17/2019 01:45,2,0.000,ALERT,212.16,297.87,59.996,1566020704,"201051344001135","174011545737251",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12505,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020743,763758.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.37,59.990,1566020704,"201051344000983","174011545737251",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12517,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020745,763759.00
08/17/2019 01:45,2,0.000,ALERT,212.61,297.57,60.001,1566020704,"201051344001203","174011545737251",0.00,16.30,0,295.16,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12533,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020747,763760.00
08/17/2019 01:45,2,0.000,ALERT,212.38,298.47,59.985,1566020704,"201051344001230","174011545737251",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12570,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020749,763761.00
08/17/2019 01:45,2,0.000,ALERT,212.16,297.57,60.001,1566020704,"201051344000646","174011545737251",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12532,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020750,763762.00
08/17/2019 01:45,2,0.000,ALERT,213.06,299.37,59.996,1566020704,"201051344000867","174011545737251",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12543,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020752,763763.00
08/17/2019 01:45,2,0.000,ALERT,213.29,299.07,60.001,1566020704,"201051344000633","174011545737251",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,1389572.1,1389572.1,12550,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020754,763764.00
08/17/2019 01:45,2,0.000,ALERT,211.93,297.87,60.001,1566020704,"201051344000955","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12534,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020756,763765.00
08/17/2019 01:45,2,0.000,ALERT,213.06,298.47,60.017,1566020704,"201051344000648","174011545737251",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,1402822.0,1402822.0,12519,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566020758,763766.00
08/17/2019 01:45,2,0.000,ALERT,213.29,299.37,60.001,1566020704,"201051344000645","174011545737251",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,1408816.2,1408816.2,12526,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020760,763767.00
08/17/2019 01:45,2,0.000,ALERT,212.83,299.67,59.996,1566020704,"201051344000569","174011545737251",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,1426367.5,1426367.5,12512,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566020761,763768.00
08/17/2019 01:45,2,0.000,ALERT,213.06,298.77,59.990,1566020704,"179051228000119","174011545737251",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,211939.1,211939.1,12629,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566020763,763769.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.97,59.969,1566021604,"201051344000579","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1427921.6,1427921.6,12527,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021606,763770.00
08/17/2019 02:00,2,0.000,ALERT,212.61,297.57,60.006,1566021604,"201051344001025","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1413830.5,1413830.5,12516,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021607,763771.00
08/17/2019 02:00,2,0.000,ALERT,212.61,298.17,60.012,1566021604,"201051344001093","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1394974.3,1394974.3,12559,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021609,763772.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.67,60.017,1566021604,"201051344000458","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1408086.2,1408086.2,12516,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021611,763773.00
08/17/2019 02:00,2,0.000,ALERT,212.38,298.77,60.012,1566021604,"201051344000890","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1410304.1,1410304.1,12525,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021613,763774.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.37,60.022,1566021604,"201051344000988","174011545737251",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,1063766.9,1063766.9,12512,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021615,763775.00
08/17/2019 02:00,2,0.000,ALERT,213.06,299.07,59.975,1566021604,"201051344000582","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1387100.0,1387100.0,12516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021617,763776.00
08/17/2019 02:00,2,0.000,ALERT,212.61,299.67,60.012,1566021604,"201051344000868","174011545737251",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1395286.9,1395286.9,12518,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021618,763777.00
08/17/2019 02:00,2,0.000,ALERT,213.29,299.97,60.022,1566021604,"201051344000576","174011545737251",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1410782.3,1410782.3,12548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021620,763778.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.67,60.022,1566021604,"201051344001158","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1388322.0,1388322.0,12513,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021622,763779.00
08/17/2019 02:00,2,0.000,ALERT,212.83,297.87,60.028,1566021604,"201051344000917","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1404531.6,1404531.6,12558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021624,763780.00
08/17/2019 02:00,2,0.000,ALERT,212.83,297.57,60.017,1566021604,"201051344000417","174011545737251",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,1105171.1,1105171.1,12555,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021626,763781.00
08/17/2019 02:00,2,0.000,ALERT,213.06,298.47,60.017,1566021604,"201051344000685","174011545737251",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,1410247.1,1410247.1,12532,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021628,763782.00
08/17/2019 02:00,2,0.000,ALERT,212.83,297.57,60.022,1566021604,"201051344000651","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1405185.1,1405185.1,12520,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021630,763783.00
08/17/2019 02:00,2,0.000,ALERT,212.61,300.57,59.996,1566021604,"201051344000594","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1414525.8,1414525.8,12524,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021631,763784.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.67,60.017,1566021604,"201051344000469","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1395061.3,1395061.3,12539,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021633,763785.00
08/17/2019 02:00,2,0.000,ALERT,213.06,298.77,60.017,1566021604,"201051344000585","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1421589.5,1421589.5,12513,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021635,763786.00
08/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.017,1566021604,"201051344000853","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1417685.0,1417685.0,12530,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021637,763787.00
08/17/2019 02:00,2,0.000,ALERT,213.06,298.77,60.028,1566021604,"201051344001145","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1419361.4,1419361.4,12553,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021639,763788.00
08/17/2019 02:00,2,0.000,ALERT,212.83,298.17,60.017,1566021604,"201051344000438","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1412891.3,1412891.3,12524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021640,763789.00
08/17/2019 02:00,2,0.000,ALERT,212.38,298.17,60.017,1566021604,"201051344001135","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1400904.9,1400904.9,12507,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021643,763790.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.97,59.975,1566021604,"201051344000983","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1416043.9,1416043.9,12519,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021645,763791.00
08/17/2019 02:00,2,0.000,ALERT,212.61,298.17,60.012,1566021604,"201051344001203","174011545737251",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,1409160.5,1409160.5,12535,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021647,763792.00
08/17/2019 02:00,2,0.000,ALERT,212.61,298.77,60.065,1566021604,"201051344001230","174011545737251",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1403062.9,1403062.9,12572,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021648,763793.00
08/17/2019 02:00,2,0.000,ALERT,212.16,298.17,60.017,1566021604,"201051344000646","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1397204.3,1397204.3,12534,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021650,763794.00
08/17/2019 02:00,2,0.000,ALERT,213.06,299.37,60.022,1566021604,"201051344000867","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1393098.0,1393098.0,12545,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021652,763795.00
08/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.022,1566021604,"201051344000633","174011545737251",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,1389572.1,1389572.1,12552,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566021654,763796.00
08/17/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1566021604,"201051344000955","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1418001.9,1418001.9,12536,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021656,763797.00
08/17/2019 02:00,2,0.000,ALERT,213.06,299.07,60.022,1566021604,"201051344000648","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1402822.0,1402822.0,12521,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021657,763798.00
08/17/2019 02:00,2,0.000,ALERT,213.29,299.37,60.017,1566021604,"201051344000645","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1408816.2,1408816.2,12528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021659,763799.00
08/17/2019 02:00,2,0.000,ALERT,212.83,299.97,60.017,1566021604,"201051344000569","174011545737251",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1426367.5,1426367.5,12514,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566021661,763800.00
08/17/2019 02:00,2,0.000,ALERT,213.06,299.07,60.033,1566021604,"179051228000119","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,211939.1,211939.1,12631,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566021663,763801.00
