ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 02:15,2,0.000,ALERT,212.61,300.57,60.001,1566022504,"201051344000579","174011545737251",0.00,16.70,0,298.47,305.08,0.0,0.0,0.000,1427921.6,1427921.6,12529,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022506,763802.00
08/17/2019 02:15,2,0.000,ALERT,212.61,298.77,60.006,1566022504,"201051344001025","174011545737251",0.00,16.00,0,295.76,303.58,0.0,0.0,0.000,1413830.5,1413830.5,12518,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022508,763803.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.37,60.012,1566022504,"201051344001093","174011545737251",0.00,17.00,0,296.06,302.68,0.0,0.0,0.000,1394974.3,1394974.3,12561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022510,763804.00
08/17/2019 02:15,2,0.000,ALERT,212.61,300.27,60.006,1566022504,"201051344000458","174011545737251",0.00,17.30,0,298.17,305.38,0.0,0.0,0.000,1408086.2,1408086.2,12518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022512,763805.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.67,60.006,1566022504,"201051344000890","174011545737251",0.00,16.70,0,296.66,303.88,0.0,0.0,0.000,1410304.1,1410304.1,12527,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022514,763806.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.97,60.017,1566022504,"201051344000988","174011545737251",0.00,16.70,0,295.16,304.18,0.0,0.0,0.000,1063766.9,1063766.9,12514,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022515,763807.00
08/17/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1566022504,"201051344000582","174011545737251",0.00,16.00,0,296.66,303.58,0.0,0.0,0.000,1387100.0,1387100.0,12518,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022517,763808.00
08/17/2019 02:15,2,0.000,ALERT,212.61,300.57,60.012,1566022504,"201051344000868","174011545737251",0.00,16.30,0,298.17,305.38,0.0,0.0,0.000,1395286.9,1395286.9,12520,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022519,763809.00
08/17/2019 02:15,2,0.000,ALERT,213.06,300.27,60.017,1566022504,"201051344000576","174011545737251",0.00,16.00,0,297.57,304.78,0.0,0.0,0.000,1410782.3,1410782.3,12550,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022521,763810.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.67,59.985,1566022504,"201051344001158","174011545737251",0.00,16.00,0,297.26,304.18,0.0,0.0,0.000,1388322.0,1388322.0,12515,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022523,763811.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.07,59.964,1566022504,"201051344000917","174011545737251",0.00,17.30,0,294.86,302.37,0.0,0.0,0.000,1404531.6,1404531.6,12560,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022525,763812.00
08/17/2019 02:15,2,0.000,ALERT,212.83,298.47,60.012,1566022504,"201051344000417","174011545737251",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,1105171.1,1105171.1,12557,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022526,763813.00
08/17/2019 02:15,2,0.000,ALERT,213.06,299.07,59.990,1566022504,"201051344000685","174011545737251",0.00,16.30,0,295.76,302.68,0.0,0.0,0.000,1410247.1,1410247.1,12534,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022528,763814.00
08/17/2019 02:15,2,0.000,ALERT,212.83,298.77,60.022,1566022504,"201051344000651","174011545737251",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,1405185.1,1405185.1,12522,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022530,763815.00
08/17/2019 02:15,2,0.000,ALERT,212.61,300.57,60.012,1566022504,"201051344000594","174011545737251",0.00,16.70,0,297.57,304.78,0.0,0.0,0.000,1414525.8,1414525.8,12526,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022532,763816.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1566022504,"201051344000469","174011545737251",0.00,15.80,0,296.96,304.18,0.0,0.0,0.000,1395061.3,1395061.3,12541,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022534,763817.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.37,60.017,1566022504,"201051344000585","174011545737251",0.00,16.70,0,296.06,302.98,0.0,0.0,0.000,1421589.5,1421589.5,12515,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022536,763818.00
08/17/2019 02:15,2,0.000,ALERT,213.06,299.67,59.985,1566022504,"201051344000853","174011545737251",0.00,16.30,0,297.57,304.78,0.0,0.0,0.000,1417685.0,1417685.0,12532,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022537,763819.00
08/17/2019 02:15,2,0.000,ALERT,213.06,299.67,60.017,1566022504,"201051344001145","174011545737251",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,1419361.4,1419361.4,12555,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022539,763820.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.07,60.022,1566022504,"201051344000438","174011545737251",0.00,16.30,0,296.06,303.28,0.0,0.0,0.000,1412891.3,1412891.3,12526,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022541,763821.00
08/17/2019 02:15,2,0.000,ALERT,212.38,298.77,60.033,1566022504,"201051344001135","174011545737251",0.00,16.30,0,296.36,303.28,0.0,0.0,0.000,1400904.9,1400904.9,12509,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022543,763822.00
08/17/2019 02:15,2,0.000,ALERT,212.38,299.67,60.017,1566022504,"201051344000983","174011545737251",0.00,16.70,0,298.17,305.08,0.0,0.0,0.000,1416043.9,1416043.9,12521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022545,763823.00
08/17/2019 02:15,2,0.000,ALERT,212.61,298.77,60.022,1566022504,"201051344001203","174011545737251",0.00,16.30,0,296.36,304.48,0.0,0.0,0.000,1409160.5,1409160.5,12537,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022547,763824.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.37,60.022,1566022504,"201051344001230","174011545737251",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,1403062.9,1403062.9,12574,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022549,763825.00
08/17/2019 02:15,2,0.000,ALERT,212.16,298.77,59.985,1566022504,"201051344000646","174011545737251",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,1397204.3,1397204.3,12536,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022550,763826.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1566022504,"201051344000867","174011545737251",0.00,17.00,0,297.57,305.08,0.0,0.0,0.000,1393098.0,1393098.0,12547,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566022552,763827.00
08/17/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1566022504,"201051344000633","174011545737251",0.00,16.00,0,296.06,303.88,0.0,0.0,0.000,1389572.1,1389572.1,12554,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022554,763828.00
08/17/2019 02:15,2,0.000,ALERT,212.16,299.07,60.017,1566022504,"201051344000955","174011545737251",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,1418001.9,1418001.9,12538,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022556,763829.00
08/17/2019 02:15,2,0.000,ALERT,212.61,298.77,60.033,1566022504,"201051344000648","174011545737251",0.00,16.00,0,296.96,304.48,0.0,0.0,0.000,1402822.0,1402822.0,12523,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022558,763830.00
08/17/2019 02:15,2,0.000,ALERT,212.83,299.37,60.033,1566022504,"201051344000645","174011545737251",0.00,16.70,0,297.57,304.48,0.0,0.0,0.000,1408816.2,1408816.2,12530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022560,763831.00
08/17/2019 02:15,2,0.000,ALERT,212.38,299.97,60.075,1566022504,"201051344000569","174011545737251",0.00,16.70,0,298.17,305.38,0.0,0.0,0.000,1426367.5,1426367.5,12516,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566022562,763832.00
08/17/2019 02:15,2,0.000,ALERT,212.61,299.07,60.038,1566022504,"179051228000119","174011545737251",0.00,18.00,0,295.46,303.88,0.0,0.0,0.000,211939.1,211939.1,12633,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566022564,763833.00
08/17/2019 02:30,2,0.000,ALERT,212.61,300.27,60.006,1566023404,"201051344000579","174011545737251",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023406,763834.00
08/17/2019 02:30,2,0.000,ALERT,212.61,298.17,60.006,1566023404,"201051344001025","174011545737251",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12520,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023408,763835.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.77,60.006,1566023404,"201051344001093","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1394974.3,1394974.3,12563,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023410,763836.00
08/17/2019 02:30,2,0.000,ALERT,212.61,299.97,59.975,1566023404,"201051344000458","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023412,763837.00
08/17/2019 02:30,2,0.000,ALERT,212.61,299.37,60.001,1566023404,"201051344000890","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1410304.1,1410304.1,12529,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023414,763838.00
08/17/2019 02:30,2,0.000,ALERT,212.38,299.67,60.001,1566023404,"201051344000988","174011545737251",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12516,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023415,763839.00
08/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.006,1566023404,"201051344000582","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12520,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023417,763840.00
08/17/2019 02:30,2,0.000,ALERT,212.61,300.57,60.001,1566023404,"201051344000868","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12522,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023419,763841.00
08/17/2019 02:30,2,0.000,ALERT,213.06,300.27,59.996,1566023404,"201051344000576","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12552,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023421,763842.00
08/17/2019 02:30,2,0.000,ALERT,212.61,299.37,60.038,1566023404,"201051344001158","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12517,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023423,763843.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1566023404,"201051344000917","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12562,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023424,763844.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1566023404,"201051344000417","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12559,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023426,763845.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.77,59.975,1566023404,"201051344000685","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023428,763846.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1566023404,"201051344000651","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12524,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023430,763847.00
08/17/2019 02:30,2,0.000,ALERT,212.38,300.57,60.006,1566023404,"201051344000594","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1414525.8,1414525.8,12528,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023432,763848.00
08/17/2019 02:30,2,0.000,ALERT,212.83,299.67,59.985,1566023404,"201051344000469","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12543,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023434,763849.00
08/17/2019 02:30,2,0.000,ALERT,212.83,299.07,60.017,1566023404,"201051344000585","174011545737251",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12517,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023436,763850.00
08/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.006,1566023404,"201051344000853","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12534,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023437,763851.00
08/17/2019 02:30,2,0.000,ALERT,213.06,299.07,60.006,1566023404,"201051344001145","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12557,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023439,763852.00
08/17/2019 02:30,2,0.000,ALERT,212.83,298.77,60.012,1566023404,"201051344000438","174011545737251",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023441,763853.00
08/17/2019 02:30,2,0.000,ALERT,212.38,298.77,59.980,1566023404,"201051344001135","174011545737251",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12511,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023443,763854.00
08/17/2019 02:30,2,0.000,ALERT,212.61,300.27,60.012,1566023404,"201051344000983","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1416043.9,1416043.9,12523,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023445,763855.00
08/17/2019 02:30,2,0.000,ALERT,212.61,298.47,60.012,1566023404,"201051344001203","174011545737251",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12539,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023447,763856.00
08/17/2019 02:30,2,0.000,ALERT,212.61,299.07,60.022,1566023404,"201051344001230","174011545737251",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12576,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023448,763857.00
08/17/2019 02:30,2,0.000,ALERT,212.16,298.47,60.012,1566023404,"201051344000646","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1397204.3,1397204.3,12538,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023450,763858.00
08/17/2019 02:30,2,0.000,ALERT,212.83,299.67,60.001,1566023404,"201051344000867","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1393098.0,1393098.0,12549,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023452,763859.00
08/17/2019 02:30,2,0.000,ALERT,213.29,299.67,60.006,1566023404,"201051344000633","174011545737251",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,1389572.1,1389572.1,12556,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023454,763860.00
08/17/2019 02:30,2,0.000,ALERT,212.38,299.07,60.022,1566023404,"201051344000955","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023456,763861.00
08/17/2019 02:30,2,0.000,ALERT,212.83,299.37,60.038,1566023404,"201051344000648","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1402822.0,1402822.0,12525,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566023458,763862.00
08/17/2019 02:30,2,0.000,ALERT,213.06,299.97,59.985,1566023404,"201051344000645","174011545737251",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023459,763863.00
08/17/2019 02:30,2,0.000,ALERT,212.61,300.27,60.033,1566023404,"201051344000569","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1426367.5,1426367.5,12518,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566023461,763864.00
08/17/2019 02:30,2,0.000,ALERT,212.83,299.37,60.033,1566023404,"179051228000119","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,211939.1,211939.1,12635,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566023463,763865.00
08/17/2019 02:45,2,0.000,ALERT,212.61,300.57,60.006,1566024304,"201051344000579","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1427921.6,1427921.6,12533,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024307,763866.00
08/17/2019 02:45,2,0.000,ALERT,212.61,298.17,59.990,1566024304,"201051344001025","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12522,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024308,763867.00
08/17/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1566024304,"201051344001093","174011545737251",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12565,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024310,763868.00
08/17/2019 02:45,2,0.000,ALERT,212.61,300.27,60.049,1566024304,"201051344000458","174011545737251",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12522,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024312,763869.00
08/17/2019 02:45,2,0.000,ALERT,212.61,299.37,60.006,1566024304,"201051344000890","174011545737251",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12531,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024314,763870.00
08/17/2019 02:45,2,0.000,ALERT,212.61,299.97,59.985,1566024304,"201051344000988","174011545737251",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12518,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024316,763871.00
08/17/2019 02:45,2,0.000,ALERT,213.06,299.97,60.038,1566024304,"201051344000582","174011545737251",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12522,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024317,763872.00
08/17/2019 02:45,2,0.000,ALERT,212.61,300.57,60.001,1566024304,"201051344000868","174011545737251",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12524,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024319,763873.00
08/17/2019 02:45,2,0.000,ALERT,213.06,300.57,59.996,1566024304,"201051344000576","174011545737251",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12554,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024321,763874.00
08/17/2019 02:45,2,0.000,ALERT,212.83,299.97,60.006,1566024304,"201051344001158","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12519,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024323,763875.00
08/17/2019 02:45,2,0.000,ALERT,212.83,298.17,60.006,1566024304,"201051344000917","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12564,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024325,763876.00
08/17/2019 02:45,2,0.000,ALERT,212.83,298.17,60.001,1566024304,"201051344000417","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12561,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024327,763877.00
08/17/2019 02:45,2,0.000,ALERT,213.06,298.77,60.006,1566024304,"201051344000685","174011545737251",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12538,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024328,763878.00
08/17/2019 02:45,2,0.000,ALERT,212.83,298.17,60.012,1566024304,"201051344000651","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12526,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024330,763879.00
08/17/2019 02:45,2,0.000,ALERT,212.61,300.57,60.022,1566024304,"201051344000594","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1414525.8,1414525.8,12530,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024332,763880.00
08/17/2019 02:45,2,0.000,ALERT,212.61,299.67,59.975,1566024304,"201051344000469","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12545,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024334,763881.00
08/17/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1566024304,"201051344000585","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1421589.5,1421589.5,12519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024336,763882.00
08/17/2019 02:45,2,0.000,ALERT,213.29,299.97,60.012,1566024304,"201051344000853","174011545737251",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024338,763883.00
08/17/2019 02:45,2,0.000,ALERT,213.06,299.07,60.043,1566024304,"201051344001145","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12559,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024339,763884.00
08/17/2019 02:45,2,0.000,ALERT,212.83,298.47,60.006,1566024304,"201051344000438","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12530,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024341,763885.00
08/17/2019 02:45,2,0.000,ALERT,212.38,298.77,60.049,1566024304,"201051344001135","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12513,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024343,763886.00
08/17/2019 02:45,2,0.000,ALERT,212.61,299.97,60.022,1566024304,"201051344000983","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12525,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024345,763887.00
08/17/2019 02:45,2,0.000,ALERT,212.61,298.47,60.017,1566024304,"201051344001203","174011545737251",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12541,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024347,763888.00
08/17/2019 02:45,2,0.000,ALERT,212.61,299.07,60.022,1566024304,"201051344001230","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12578,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024349,763889.00
08/17/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1566024304,"201051344000646","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12540,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024351,763890.00
08/17/2019 02:45,2,0.000,ALERT,212.83,299.67,59.985,1566024304,"201051344000867","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12551,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024353,763891.00
08/17/2019 02:45,2,0.000,ALERT,213.29,299.67,60.033,1566024304,"201051344000633","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12558,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024354,763892.00
08/17/2019 02:45,2,0.000,ALERT,212.38,298.77,60.033,1566024304,"201051344000955","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12542,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024356,763893.00
08/17/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1566024304,"201051344000648","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12527,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024358,763894.00
08/17/2019 02:45,2,0.000,ALERT,213.06,299.97,60.033,1566024304,"201051344000645","174011545737251",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566024360,763895.00
08/17/2019 02:45,2,0.000,ALERT,212.61,300.57,60.028,1566024304,"201051344000569","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566024362,763896.00
08/17/2019 02:45,2,0.000,ALERT,212.83,299.67,60.054,1566024304,"179051228000119","174011545737251",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12637,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566024364,763897.00
08/17/2019 03:00,2,0.000,ALERT,212.61,300.57,60.033,1566025205,"201051344000579","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12535,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025207,763898.00
08/17/2019 03:00,2,0.000,ALERT,212.83,298.47,60.017,1566025205,"201051344001025","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025209,763899.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1566025205,"201051344001093","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025210,763900.00
08/17/2019 03:00,2,0.000,ALERT,212.61,300.27,60.028,1566025205,"201051344000458","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12524,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566025212,763901.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1566025205,"201051344000890","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1410304.1,1410304.1,12533,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025214,763902.00
08/17/2019 03:00,2,0.000,ALERT,212.61,299.97,60.012,1566025205,"201051344000988","174011545737251",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,1063766.9,1063766.9,12520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025216,763903.00
08/17/2019 03:00,2,0.000,ALERT,213.29,299.97,60.017,1566025205,"201051344000582","174011545737251",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025218,763904.00
08/17/2019 03:00,2,0.000,ALERT,212.61,300.57,60.028,1566025205,"201051344000868","174011545737251",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12526,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025220,763905.00
08/17/2019 03:00,2,0.000,ALERT,213.06,300.27,60.022,1566025205,"201051344000576","174011545737251",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1410782.3,1410782.3,12556,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025222,763906.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.67,60.043,1566025205,"201051344001158","174011545737251",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12521,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566025224,763907.00
08/17/2019 03:00,2,0.000,ALERT,213.06,298.77,60.022,1566025205,"201051344000917","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1404531.6,1404531.6,12566,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025225,763908.00
08/17/2019 03:00,2,0.000,ALERT,213.06,298.77,60.012,1566025205,"201051344000417","174011545737251",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12563,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025227,763909.00
08/17/2019 03:00,2,0.000,ALERT,213.29,299.37,60.006,1566025205,"201051344000685","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12540,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025229,763910.00
08/17/2019 03:00,2,0.000,ALERT,213.06,298.47,60.006,1566025205,"201051344000651","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12528,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025231,763911.00
08/17/2019 03:00,2,0.000,ALERT,212.61,300.87,60.012,1566025205,"201051344000594","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12532,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025233,763912.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1566025205,"201051344000469","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12547,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025235,763913.00
08/17/2019 03:00,2,0.000,ALERT,213.06,299.07,59.996,1566025205,"201051344000585","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025237,763914.00
08/17/2019 03:00,2,0.000,ALERT,213.29,300.27,60.001,1566025205,"201051344000853","174011545737251",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12538,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025239,763915.00
08/17/2019 03:00,2,0.000,ALERT,213.06,299.37,59.996,1566025205,"201051344001145","174011545737251",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12561,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025240,763916.00
08/17/2019 03:00,2,0.000,ALERT,212.83,298.77,60.001,1566025205,"201051344000438","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12532,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566025242,763917.00
08/17/2019 03:00,2,0.000,ALERT,212.61,298.77,60.022,1566025205,"201051344001135","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12515,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025244,763918.00
08/17/2019 03:00,2,0.000,ALERT,212.83,300.27,59.996,1566025205,"201051344000983","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12527,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025246,763919.00
08/17/2019 03:00,2,0.000,ALERT,212.83,298.77,60.001,1566025205,"201051344001203","174011545737251",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12543,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025248,763920.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.67,60.006,1566025205,"201051344001230","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566025250,763921.00
08/17/2019 03:00,2,0.000,ALERT,212.38,299.07,60.006,1566025205,"201051344000646","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12542,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025252,763922.00
08/17/2019 03:00,2,0.000,ALERT,213.06,299.97,59.996,1566025205,"201051344000867","174011545737251",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12553,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025254,763923.00
08/17/2019 03:00,2,0.000,ALERT,213.29,299.97,60.038,1566025205,"201051344000633","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12560,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566025255,763924.00
08/17/2019 03:00,2,0.000,ALERT,212.38,299.07,60.006,1566025205,"201051344000955","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12544,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025257,763925.00
08/17/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1566025205,"201051344000648","174011545737251",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12529,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025259,763926.00
08/17/2019 03:00,2,0.000,ALERT,213.06,299.97,59.975,1566025205,"201051344000645","174011545737251",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025261,763927.00
08/17/2019 03:00,2,0.000,ALERT,212.83,300.57,60.012,1566025205,"201051344000569","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12522,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566025263,763928.00
08/17/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1566025205,"179051228000119","174011545737251",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12639,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566025264,763929.00
08/17/2019 03:15,2,0.000,ALERT,212.61,300.57,60.033,1566026104,"201051344000579","174011545737251",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026106,763930.00
08/17/2019 03:15,2,0.000,ALERT,212.83,298.47,59.990,1566026104,"201051344001025","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12526,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026108,763931.00
08/17/2019 03:15,2,0.000,ALERT,212.83,298.77,60.001,1566026104,"201051344001093","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12569,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026110,763932.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.97,59.996,1566026104,"201051344000458","174011545737251",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1408086.2,1408086.2,12526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026112,763933.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.67,60.001,1566026104,"201051344000890","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12535,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026114,763934.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1566026104,"201051344000988","174011545737251",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,1063766.9,1063766.9,12522,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026116,763935.00
08/17/2019 03:15,2,0.000,ALERT,213.29,300.27,60.001,1566026104,"201051344000582","174011545737251",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026117,763936.00
08/17/2019 03:15,2,0.000,ALERT,212.83,300.57,60.049,1566026104,"201051344000868","174011545737251",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12528,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026119,763937.00
08/17/2019 03:15,2,0.000,ALERT,213.29,300.57,60.006,1566026104,"201051344000576","174011545737251",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026121,763938.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.67,60.001,1566026104,"201051344001158","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12523,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026123,763939.00
08/17/2019 03:15,2,0.000,ALERT,212.83,298.47,60.033,1566026104,"201051344000917","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026125,763940.00
08/17/2019 03:15,2,0.000,ALERT,213.06,298.77,60.006,1566026104,"201051344000417","174011545737251",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12565,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026127,763941.00
08/17/2019 03:15,2,0.000,ALERT,213.29,299.37,60.012,1566026104,"201051344000685","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12542,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026128,763942.00
08/17/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1566026104,"201051344000651","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12530,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026130,763943.00
08/17/2019 03:15,2,0.000,ALERT,212.61,300.57,60.022,1566026104,"201051344000594","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12534,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026132,763944.00
08/17/2019 03:15,2,0.000,ALERT,212.83,299.97,60.012,1566026104,"201051344000469","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12549,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026134,763945.00
