ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 03:15,2,0.000,ALERT,213.06,299.37,59.996,1566026104,"201051344000585","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026136,763946.00
08/17/2019 03:15,2,0.000,ALERT,213.29,299.97,60.012,1566026104,"201051344000853","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12540,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026138,763947.00
08/17/2019 03:15,2,0.000,ALERT,213.29,299.67,60.017,1566026104,"201051344001145","174011545737251",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026139,763948.00
08/17/2019 03:15,2,0.000,ALERT,213.06,299.37,60.022,1566026104,"201051344000438","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12534,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026141,763949.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.07,60.022,1566026104,"201051344001135","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12517,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026143,763950.00
08/17/2019 03:15,2,0.000,ALERT,212.61,300.27,60.017,1566026104,"201051344000983","174011545737251",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026145,763951.00
08/17/2019 03:15,2,0.000,ALERT,212.83,299.07,60.017,1566026104,"201051344001203","174011545737251",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12545,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026147,763952.00
08/17/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1566026104,"201051344001230","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12582,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566026149,763953.00
08/17/2019 03:15,2,0.000,ALERT,212.61,299.07,60.012,1566026104,"201051344000646","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12544,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026151,763954.00
08/17/2019 03:15,2,0.000,ALERT,213.06,299.67,60.017,1566026104,"201051344000867","174011545737251",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026152,763955.00
08/17/2019 03:15,2,0.000,ALERT,213.29,299.67,60.022,1566026104,"201051344000633","174011545737251",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12562,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026154,763956.00
08/17/2019 03:15,2,0.000,ALERT,212.38,299.07,60.012,1566026104,"201051344000955","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026156,763957.00
08/17/2019 03:15,2,0.000,ALERT,212.83,299.07,60.059,1566026104,"201051344000648","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12531,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026158,763958.00
08/17/2019 03:15,2,0.000,ALERT,213.06,299.67,60.022,1566026104,"201051344000645","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12538,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026160,763959.00
08/17/2019 03:15,2,0.000,ALERT,212.61,300.27,60.022,1566026104,"201051344000569","174011545737251",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,1426367.5,1426367.5,12524,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566026162,763960.00
08/17/2019 03:15,2,0.000,ALERT,212.83,299.37,60.012,1566026104,"179051228000119","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12641,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566026164,763961.00
08/17/2019 03:30,2,0.000,ALERT,212.38,300.27,60.028,1566027004,"201051344000579","174011545737251",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12539,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027007,763962.00
08/17/2019 03:30,2,0.000,ALERT,212.61,298.17,60.033,1566027004,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12528,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027008,763963.00
08/17/2019 03:30,2,0.000,ALERT,212.61,298.77,60.028,1566027004,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12571,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027010,763964.00
08/17/2019 03:30,2,0.000,ALERT,212.38,299.97,60.022,1566027004,"201051344000458","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12528,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027012,763965.00
08/17/2019 03:30,2,0.000,ALERT,212.38,299.07,60.022,1566027004,"201051344000890","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1410304.1,1410304.1,12537,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027014,763966.00
08/17/2019 03:30,2,0.000,ALERT,212.38,299.67,60.033,1566027004,"201051344000988","174011545737251",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,1063766.9,1063766.9,12524,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027016,763967.00
08/17/2019 03:30,2,0.000,ALERT,213.06,299.67,60.028,1566027004,"201051344000582","174011545737251",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027018,763968.00
08/17/2019 03:30,2,0.000,ALERT,212.38,300.27,60.043,1566027004,"201051344000868","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12530,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027019,763969.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1566027004,"201051344000576","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12560,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027021,763970.00
08/17/2019 03:30,2,0.000,ALERT,212.38,299.67,60.022,1566027004,"201051344001158","174011545737251",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12525,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027023,763971.00
08/17/2019 03:30,2,0.000,ALERT,212.61,298.47,59.975,1566027004,"201051344000917","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027025,763972.00
08/17/2019 03:30,2,0.000,ALERT,212.83,298.17,60.017,1566027004,"201051344000417","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12567,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027027,763973.00
08/17/2019 03:30,2,0.000,ALERT,212.83,298.77,60.017,1566027004,"201051344000685","174011545737251",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12544,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027029,763974.00
08/17/2019 03:30,2,0.000,ALERT,212.61,298.17,60.012,1566027004,"201051344000651","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12532,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027030,763975.00
08/17/2019 03:30,2,0.000,ALERT,212.38,300.57,60.017,1566027004,"201051344000594","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12536,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027032,763976.00
08/17/2019 03:30,2,0.000,ALERT,212.61,299.67,60.033,1566027004,"201051344000469","174011545737251",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12551,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027034,763977.00
08/17/2019 03:30,2,0.000,ALERT,212.83,298.77,60.017,1566027004,"201051344000585","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12525,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027036,763978.00
08/17/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1566027004,"201051344000853","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12542,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027038,763979.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.07,60.012,1566027004,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12565,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027040,763980.00
08/17/2019 03:30,2,0.000,ALERT,212.61,298.77,60.012,1566027004,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12536,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027042,763981.00
08/17/2019 03:30,2,0.000,ALERT,212.38,298.47,60.012,1566027004,"201051344001135","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1400904.9,1400904.9,12519,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027044,763982.00
08/17/2019 03:30,2,0.000,ALERT,212.61,299.97,60.017,1566027004,"201051344000983","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12531,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027045,763983.00
08/17/2019 03:30,2,0.000,ALERT,212.83,298.47,60.022,1566027004,"201051344001203","174011545737251",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12547,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027047,763984.00
08/17/2019 03:30,2,0.000,ALERT,212.61,299.07,60.006,1566027004,"201051344001230","174011545737251",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12584,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027049,763985.00
08/17/2019 03:30,2,0.000,ALERT,212.16,298.17,60.049,1566027004,"201051344000646","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12546,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027051,763986.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.67,60.012,1566027004,"201051344000867","174011545737251",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12557,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027053,763987.00
08/17/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1566027004,"201051344000633","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027055,763988.00
08/17/2019 03:30,2,0.000,ALERT,212.16,299.07,60.028,1566027004,"201051344000955","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12548,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027056,763989.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.37,60.033,1566027004,"201051344000648","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1402822.0,1402822.0,12533,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027058,763990.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.67,60.022,1566027004,"201051344000645","174011545737251",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12540,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027060,763991.00
08/17/2019 03:30,2,0.000,ALERT,212.38,300.27,60.022,1566027004,"201051344000569","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12526,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027062,763992.00
08/17/2019 03:30,2,0.000,ALERT,212.83,299.37,60.028,1566027004,"179051228000119","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12643,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566027064,763993.00
08/17/2019 03:45,2,0.000,ALERT,212.61,300.27,60.038,1566027905,"201051344000579","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1427921.6,1427921.6,12541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027907,763994.00
08/17/2019 03:45,2,0.000,ALERT,212.83,298.77,60.070,1566027905,"201051344001025","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12530,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027909,763995.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.07,60.059,1566027905,"201051344001093","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12573,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027910,763996.00
08/17/2019 03:45,2,0.000,ALERT,212.38,299.97,59.990,1566027905,"201051344000458","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1408086.2,1408086.2,12530,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027912,763997.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.67,60.038,1566027905,"201051344000890","174011545737251",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1410304.1,1410304.1,12539,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027914,763998.00
08/17/2019 03:45,2,0.000,ALERT,212.61,299.67,60.038,1566027905,"201051344000988","174011545737251",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12526,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027916,763999.00
08/17/2019 03:45,2,0.000,ALERT,213.29,299.97,60.038,1566027905,"201051344000582","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12530,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027918,764000.00
08/17/2019 03:45,2,0.000,ALERT,212.38,299.97,60.043,1566027905,"201051344000868","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1395286.9,1395286.9,12532,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027919,764001.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.97,60.043,1566027905,"201051344000576","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12562,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027921,764002.00
08/17/2019 03:45,2,0.000,ALERT,212.38,299.07,60.043,1566027905,"201051344001158","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1388322.0,1388322.0,12527,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027923,764003.00
08/17/2019 03:45,2,0.000,ALERT,212.83,298.47,60.075,1566027905,"201051344000917","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12572,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027925,764004.00
08/17/2019 03:45,2,0.000,ALERT,212.83,298.17,60.049,1566027905,"201051344000417","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12569,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027927,764005.00
08/17/2019 03:45,2,0.000,ALERT,213.06,299.07,60.049,1566027905,"201051344000685","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12546,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027929,764006.00
08/17/2019 03:45,2,0.000,ALERT,212.83,298.17,60.054,1566027905,"201051344000651","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12534,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027930,764007.00
08/17/2019 03:45,2,0.000,ALERT,212.38,300.27,60.038,1566027905,"201051344000594","174011545737251",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12538,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027932,764008.00
08/17/2019 03:45,2,0.000,ALERT,212.61,299.37,60.043,1566027905,"201051344000469","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12553,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027934,764009.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.07,60.043,1566027905,"201051344000585","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12527,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027936,764010.00
08/17/2019 03:45,2,0.000,ALERT,213.29,299.67,60.028,1566027905,"201051344000853","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027938,764011.00
08/17/2019 03:45,2,0.000,ALERT,213.06,299.37,60.028,1566027905,"201051344001145","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027940,764012.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.07,60.028,1566027905,"201051344000438","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12538,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027942,764013.00
08/17/2019 03:45,2,0.000,ALERT,212.38,298.77,60.028,1566027905,"201051344001135","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027944,764014.00
08/17/2019 03:45,2,0.000,ALERT,212.61,299.67,60.054,1566027905,"201051344000983","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027946,764015.00
08/17/2019 03:45,2,0.000,ALERT,212.83,298.77,60.022,1566027905,"201051344001203","174011545737251",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12549,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027947,764016.00
08/17/2019 03:45,2,0.000,ALERT,212.61,299.37,60.028,1566027905,"201051344001230","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12586,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027949,764017.00
08/17/2019 03:45,2,0.000,ALERT,212.38,298.77,60.028,1566027905,"201051344000646","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1397204.3,1397204.3,12548,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027951,764018.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.37,60.033,1566027905,"201051344000867","174011545737251",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12559,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027953,764019.00
08/17/2019 03:45,2,0.000,ALERT,213.06,299.07,60.033,1566027905,"201051344000633","174011545737251",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12566,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566027955,764020.00
08/17/2019 03:45,2,0.000,ALERT,212.38,299.07,60.054,1566027905,"201051344000955","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027956,764021.00
08/17/2019 03:45,2,0.000,ALERT,212.83,299.07,60.033,1566027905,"201051344000648","174011545737251",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12535,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027958,764022.00
08/17/2019 03:45,2,0.000,ALERT,213.06,299.67,60.022,1566027905,"201051344000645","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12542,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027960,764023.00
08/17/2019 03:45,2,0.000,ALERT,212.61,300.27,60.028,1566027905,"201051344000569","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1426367.5,1426367.5,12528,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566027962,764024.00
08/17/2019 03:45,2,0.000,ALERT,213.06,299.37,60.028,1566027905,"179051228000119","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12645,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566027964,764025.00
08/17/2019 04:00,2,0.000,ALERT,212.61,300.27,60.022,1566028804,"201051344000579","174011545737251",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,1427921.6,1427921.6,12543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028806,764026.00
08/17/2019 04:00,2,0.000,ALERT,212.83,298.47,59.980,1566028804,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12532,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028808,764027.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.07,60.028,1566028804,"201051344001093","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028810,764028.00
08/17/2019 04:00,2,0.000,ALERT,212.38,299.67,60.017,1566028804,"201051344000458","174011545737251",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1408086.2,1408086.2,12532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028812,764029.00
08/17/2019 04:00,2,0.000,ALERT,212.61,299.37,60.017,1566028804,"201051344000890","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1410304.1,1410304.1,12541,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028814,764030.00
08/17/2019 04:00,2,0.000,ALERT,212.38,299.37,60.022,1566028804,"201051344000988","174011545737251",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1063766.9,1063766.9,12528,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028816,764031.00
08/17/2019 04:00,2,0.000,ALERT,213.29,299.97,60.028,1566028804,"201051344000582","174011545737251",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12532,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028817,764032.00
08/17/2019 04:00,2,0.000,ALERT,212.38,299.97,60.017,1566028804,"201051344000868","174011545737251",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1395286.9,1395286.9,12534,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028819,764033.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.97,60.012,1566028804,"201051344000576","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1410782.3,1410782.3,12564,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028821,764034.00
08/17/2019 04:00,2,0.000,ALERT,212.61,299.37,60.022,1566028804,"201051344001158","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1388322.0,1388322.0,12529,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028823,764035.00
08/17/2019 04:00,2,0.000,ALERT,212.83,298.77,60.017,1566028804,"201051344000917","174011545737251",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12574,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028825,764036.00
08/17/2019 04:00,2,0.000,ALERT,212.83,298.47,60.012,1566028804,"201051344000417","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12571,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028826,764037.00
08/17/2019 04:00,2,0.000,ALERT,213.06,299.37,60.022,1566028804,"201051344000685","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12548,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028828,764038.00
08/17/2019 04:00,2,0.000,ALERT,213.06,298.47,59.980,1566028804,"201051344000651","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12536,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028830,764039.00
08/17/2019 04:00,2,0.000,ALERT,212.38,300.27,59.996,1566028804,"201051344000594","174011545737251",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1414525.8,1414525.8,12540,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028832,764040.00
08/17/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1566028804,"201051344000469","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1395061.3,1395061.3,12555,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028834,764041.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.07,60.049,1566028804,"201051344000585","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12529,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028836,764042.00
08/17/2019 04:00,2,0.000,ALERT,213.29,299.67,60.017,1566028804,"201051344000853","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1417685.0,1417685.0,12546,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028837,764043.00
08/17/2019 04:00,2,0.000,ALERT,213.06,299.37,59.985,1566028804,"201051344001145","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12569,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028839,764044.00
08/17/2019 04:00,2,0.000,ALERT,212.83,298.77,60.012,1566028804,"201051344000438","174011545737251",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12540,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028841,764045.00
08/17/2019 04:00,2,0.000,ALERT,212.38,298.77,59.990,1566028804,"201051344001135","174011545737251",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12523,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028843,764046.00
08/17/2019 04:00,2,0.000,ALERT,212.61,300.27,60.028,1566028804,"201051344000983","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1416043.9,1416043.9,12535,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028845,764047.00
08/17/2019 04:00,2,0.000,ALERT,212.83,298.77,60.028,1566028804,"201051344001203","174011545737251",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12551,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028847,764048.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.37,60.022,1566028804,"201051344001230","174011545737251",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1403062.9,1403062.9,12588,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028849,764049.00
08/17/2019 04:00,2,0.000,ALERT,212.38,298.77,60.033,1566028804,"201051344000646","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1397204.3,1397204.3,12550,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028850,764050.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.67,60.054,1566028804,"201051344000867","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1393098.0,1393098.0,12561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028852,764051.00
08/17/2019 04:00,2,0.000,ALERT,213.29,299.37,60.028,1566028804,"201051344000633","174011545737251",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1389572.1,1389572.1,12568,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028854,764052.00
08/17/2019 04:00,2,0.000,ALERT,212.38,298.77,60.028,1566028804,"201051344000955","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12552,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028856,764053.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.07,60.028,1566028804,"201051344000648","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1402822.0,1402822.0,12537,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566028858,764054.00
08/17/2019 04:00,2,0.000,ALERT,213.06,299.67,60.033,1566028804,"201051344000645","174011545737251",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1408816.2,1408816.2,12544,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028860,764055.00
08/17/2019 04:00,2,0.000,ALERT,212.61,300.27,59.985,1566028804,"201051344000569","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1426367.5,1426367.5,12530,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566028861,764056.00
08/17/2019 04:00,2,0.000,ALERT,212.83,299.37,59.980,1566028804,"179051228000119","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,211939.1,211939.1,12647,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566028863,764057.00
08/17/2019 04:15,2,0.000,ALERT,212.61,300.27,60.033,1566029704,"201051344000579","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1427921.6,1427921.6,12545,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029706,764058.00
08/17/2019 04:15,2,0.000,ALERT,212.61,298.47,60.033,1566029704,"201051344001025","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12534,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029708,764059.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.07,60.033,1566029704,"201051344001093","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029710,764060.00
08/17/2019 04:15,2,0.000,ALERT,212.61,299.97,60.033,1566029704,"201051344000458","174011545737251",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029712,764061.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.67,60.033,1566029704,"201051344000890","174011545737251",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,1410304.1,1410304.1,12543,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029714,764062.00
08/17/2019 04:15,2,0.000,ALERT,212.61,299.97,60.070,1566029704,"201051344000988","174011545737251",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12530,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029716,764063.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.97,60.038,1566029704,"201051344000582","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12534,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029717,764064.00
08/17/2019 04:15,2,0.000,ALERT,212.61,300.57,60.038,1566029704,"201051344000868","174011545737251",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1395286.9,1395286.9,12536,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029719,764065.00
08/17/2019 04:15,2,0.000,ALERT,213.06,300.27,60.001,1566029704,"201051344000576","174011545737251",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1410782.3,1410782.3,12566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029721,764066.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.67,60.043,1566029704,"201051344001158","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1388322.0,1388322.0,12531,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029723,764067.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.07,60.038,1566029704,"201051344000917","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029725,764068.00
08/17/2019 04:15,2,0.000,ALERT,213.06,298.77,60.081,1566029704,"201051344000417","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12573,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029727,764069.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.37,60.054,1566029704,"201051344000685","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12550,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029728,764070.00
08/17/2019 04:15,2,0.000,ALERT,213.06,298.47,60.043,1566029704,"201051344000651","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12538,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029730,764071.00
08/17/2019 04:15,2,0.000,ALERT,212.61,300.87,60.028,1566029704,"201051344000594","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1414525.8,1414525.8,12542,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029732,764072.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.97,60.049,1566029704,"201051344000469","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12557,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029734,764073.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.37,60.022,1566029704,"201051344000585","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12531,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029736,764074.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1566029704,"201051344000853","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12548,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029738,764075.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.67,60.022,1566029704,"201051344001145","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1419361.4,1419361.4,12571,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029740,764076.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.37,60.028,1566029704,"201051344000438","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12542,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029742,764077.00
08/17/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1566029704,"201051344001135","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1400904.9,1400904.9,12525,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029744,764078.00
08/17/2019 04:15,2,0.000,ALERT,212.83,300.27,60.033,1566029704,"201051344000983","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029746,764079.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.37,60.038,1566029704,"201051344001203","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12553,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029748,764080.00
08/17/2019 04:15,2,0.000,ALERT,212.83,299.67,60.033,1566029704,"201051344001230","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12590,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029750,764081.00
08/17/2019 04:15,2,0.000,ALERT,212.38,299.37,60.006,1566029704,"201051344000646","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12552,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029751,764082.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.97,60.033,1566029704,"201051344000867","174011545737251",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12563,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029753,764083.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.97,60.022,1566029704,"201051344000633","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1389572.1,1389572.1,12570,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029755,764084.00
08/17/2019 04:15,2,0.000,ALERT,212.38,299.37,60.059,1566029704,"201051344000955","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12554,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029757,764085.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.37,60.022,1566029704,"201051344000648","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1402822.0,1402822.0,12539,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029759,764086.00
08/17/2019 04:15,2,0.000,ALERT,213.29,299.97,60.017,1566029704,"201051344000645","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12546,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566029760,764087.00
08/17/2019 04:15,2,0.000,ALERT,212.83,300.57,60.043,1566029704,"201051344000569","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12532,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566029762,764088.00
08/17/2019 04:15,2,0.000,ALERT,213.06,299.67,60.012,1566029704,"179051228000119","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12649,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566029764,764089.00
