ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 04:30,2,0.000,ALERT,212.61,300.57,60.043,1566030604,"201051344000579","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12547,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030606,764090.00
08/17/2019 04:30,2,0.000,ALERT,212.61,298.47,60.001,1566030604,"201051344001025","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12536,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030608,764091.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.37,60.038,1566030604,"201051344001093","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030610,764092.00
08/17/2019 04:30,2,0.000,ALERT,212.61,299.97,60.001,1566030604,"201051344000458","174011545737251",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12536,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030612,764093.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.67,60.038,1566030604,"201051344000890","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1410304.1,1410304.1,12545,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030614,764094.00
08/17/2019 04:30,2,0.000,ALERT,212.61,300.27,60.043,1566030604,"201051344000988","174011545737251",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030615,764095.00
08/17/2019 04:30,2,0.000,ALERT,213.51,300.27,60.028,1566030604,"201051344000582","174011545737251",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030617,764096.00
08/17/2019 04:30,2,0.000,ALERT,212.61,300.57,60.017,1566030604,"201051344000868","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12538,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030619,764097.00
08/17/2019 04:30,2,0.000,ALERT,213.06,300.27,60.043,1566030604,"201051344000576","174011545737251",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12568,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030621,764098.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.67,60.043,1566030604,"201051344001158","174011545737251",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12533,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030623,764099.00
08/17/2019 04:30,2,0.000,ALERT,213.06,298.77,60.038,1566030604,"201051344000917","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030625,764100.00
08/17/2019 04:30,2,0.000,ALERT,213.06,298.77,60.043,1566030604,"201051344000417","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1105171.1,1105171.1,12575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030626,764101.00
08/17/2019 04:30,2,0.000,ALERT,213.29,299.37,60.033,1566030604,"201051344000685","174011545737251",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12552,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030628,764102.00
08/17/2019 04:30,2,0.000,ALERT,213.06,298.77,59.996,1566030604,"201051344000651","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1405185.1,1405185.1,12540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030630,764103.00
08/17/2019 04:30,2,0.000,ALERT,212.61,300.87,60.028,1566030604,"201051344000594","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1414525.8,1414525.8,12544,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030632,764104.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.97,60.038,1566030604,"201051344000469","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12559,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030634,764105.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1566030604,"201051344000585","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12533,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030635,764106.00
08/17/2019 04:30,2,0.000,ALERT,213.29,299.97,60.070,1566030604,"201051344000853","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12550,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030637,764107.00
08/17/2019 04:30,2,0.000,ALERT,213.29,299.67,60.033,1566030604,"201051344001145","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12573,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030639,764108.00
08/17/2019 04:30,2,0.000,ALERT,213.06,299.37,60.038,1566030604,"201051344000438","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12544,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030641,764109.00
08/17/2019 04:30,2,0.000,ALERT,212.61,299.07,60.028,1566030604,"201051344001135","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12527,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030643,764110.00
08/17/2019 04:30,2,0.000,ALERT,212.83,300.57,60.022,1566030604,"201051344000983","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12539,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030645,764111.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.07,60.038,1566030604,"201051344001203","174011545737251",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,1409160.5,1409160.5,12555,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030646,764112.00
08/17/2019 04:30,2,0.000,ALERT,212.83,299.67,60.038,1566030604,"201051344001230","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12592,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030648,764113.00
08/17/2019 04:30,2,0.000,ALERT,212.38,299.07,60.038,1566030604,"201051344000646","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030650,764114.00
08/17/2019 04:30,2,0.000,ALERT,213.06,299.97,60.038,1566030604,"201051344000867","174011545737251",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12565,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030652,764115.00
08/17/2019 04:30,2,0.000,ALERT,213.29,299.67,60.043,1566030604,"201051344000633","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1389572.1,1389572.1,12572,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030654,764116.00
08/17/2019 04:30,2,0.000,ALERT,212.38,299.07,60.022,1566030604,"201051344000955","174011545737251",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1418001.9,1418001.9,12556,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030656,764117.00
08/17/2019 04:30,2,0.000,ALERT,213.06,299.67,60.059,1566030604,"201051344000648","174011545737251",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12541,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030658,764118.00
08/17/2019 04:30,2,0.000,ALERT,213.29,300.27,60.033,1566030604,"201051344000645","174011545737251",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12548,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566030660,764119.00
08/17/2019 04:30,2,0.000,ALERT,212.83,300.57,60.038,1566030604,"201051344000569","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1426367.5,1426367.5,12534,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566030661,764120.00
08/17/2019 04:30,2,0.000,ALERT,213.06,299.67,59.996,1566030604,"179051228000119","174011545737251",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,211939.1,211939.1,12651,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566030663,764121.00
08/17/2019 04:45,2,0.000,ALERT,212.61,300.27,60.022,1566031504,"201051344000579","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12549,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031506,764122.00
08/17/2019 04:45,2,0.000,ALERT,212.83,298.77,60.017,1566031504,"201051344001025","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12538,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031508,764123.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.37,60.022,1566031504,"201051344001093","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12581,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031510,764124.00
08/17/2019 04:45,2,0.000,ALERT,212.61,299.97,60.022,1566031504,"201051344000458","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1408086.2,1408086.2,12538,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031512,764125.00
08/17/2019 04:45,2,0.000,ALERT,212.83,299.97,59.990,1566031504,"201051344000890","174011545737251",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1410304.1,1410304.1,12547,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031513,764126.00
08/17/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1566031504,"201051344000988","174011545737251",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,1063766.9,1063766.9,12534,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031515,764127.00
08/17/2019 04:45,2,0.000,ALERT,213.51,300.27,60.006,1566031504,"201051344000582","174011545737251",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12538,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031517,764128.00
08/17/2019 04:45,2,0.000,ALERT,212.61,300.57,60.001,1566031504,"201051344000868","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12540,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031519,764129.00
08/17/2019 04:45,2,0.000,ALERT,213.06,300.27,60.028,1566031504,"201051344000576","174011545737251",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031521,764130.00
08/17/2019 04:45,2,0.000,ALERT,212.61,299.67,59.964,1566031504,"201051344001158","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12535,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031523,764131.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.07,60.017,1566031504,"201051344000917","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031525,764132.00
08/17/2019 04:45,2,0.000,ALERT,213.06,298.77,60.012,1566031504,"201051344000417","174011545737251",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031526,764133.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.37,60.006,1566031504,"201051344000685","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12554,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031528,764134.00
08/17/2019 04:45,2,0.000,ALERT,213.06,298.77,60.033,1566031504,"201051344000651","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1405185.1,1405185.1,12542,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031530,764135.00
08/17/2019 04:45,2,0.000,ALERT,212.38,300.57,60.006,1566031504,"201051344000594","174011545737251",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031532,764136.00
08/17/2019 04:45,2,0.000,ALERT,212.83,299.97,59.996,1566031504,"201051344000469","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12561,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031534,764137.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.67,60.006,1566031504,"201051344000585","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12535,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031535,764138.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.97,60.033,1566031504,"201051344000853","174011545737251",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1417685.0,1417685.0,12552,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031537,764139.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.67,60.006,1566031504,"201051344001145","174011545737251",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12575,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031539,764140.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.07,60.012,1566031504,"201051344000438","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12546,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031541,764141.00
08/17/2019 04:45,2,0.000,ALERT,212.61,299.37,60.038,1566031504,"201051344001135","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1400904.9,1400904.9,12529,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031543,764142.00
08/17/2019 04:45,2,0.000,ALERT,212.61,300.27,60.006,1566031504,"201051344000983","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12541,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031545,764143.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.07,60.028,1566031504,"201051344001203","174011545737251",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12557,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031546,764144.00
08/17/2019 04:45,2,0.000,ALERT,212.83,299.67,60.038,1566031504,"201051344001230","174011545737251",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12594,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031548,764145.00
08/17/2019 04:45,2,0.000,ALERT,212.61,299.07,60.006,1566031504,"201051344000646","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12556,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566031550,764146.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.97,59.964,1566031504,"201051344000867","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12567,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031552,764147.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.67,60.012,1566031504,"201051344000633","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031554,764148.00
08/17/2019 04:45,2,0.000,ALERT,212.38,299.37,60.049,1566031504,"201051344000955","174011545737251",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12558,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031556,764149.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.67,60.012,1566031504,"201051344000648","174011545737251",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12543,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031557,764150.00
08/17/2019 04:45,2,0.000,ALERT,213.29,299.97,60.012,1566031504,"201051344000645","174011545737251",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12550,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031559,764151.00
08/17/2019 04:45,2,0.000,ALERT,212.83,300.57,59.969,1566031504,"201051344000569","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12536,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566031561,764152.00
08/17/2019 04:45,2,0.000,ALERT,213.06,299.67,59.996,1566031504,"179051228000119","174011545737251",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,211939.1,211939.1,12653,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566031563,764153.00
08/17/2019 05:00,2,0.000,ALERT,212.38,300.27,60.012,1566032405,"201051344000579","174011545737251",0.00,15.50,0,287.05,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12551,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032407,764154.00
08/17/2019 05:00,2,0.000,ALERT,212.38,298.17,60.022,1566032405,"201051344001025","174011545737251",0.00,15.00,0,285.54,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032409,764155.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.37,60.012,1566032405,"201051344001093","174011545737251",0.00,15.80,0,285.54,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12583,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032410,764156.00
08/17/2019 05:00,2,0.000,ALERT,212.38,299.97,60.017,1566032405,"201051344000458","174011545737251",0.00,16.00,0,286.44,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12540,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032412,764157.00
08/17/2019 05:00,2,0.000,ALERT,212.38,299.97,60.017,1566032405,"201051344000890","174011545737251",0.00,15.80,0,286.44,302.07,0.0,0.0,0.000,1410304.1,1410304.1,12549,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032414,764158.00
08/17/2019 05:00,2,0.000,ALERT,212.38,299.37,60.017,1566032405,"201051344000988","174011545737251",0.00,15.50,0,284.04,301.47,0.0,0.0,0.000,1063766.9,1063766.9,12536,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032416,764159.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.97,59.975,1566032405,"201051344000582","174011545737251",0.00,15.30,0,286.44,301.77,0.0,0.0,0.000,1387100.0,1387100.0,12540,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032418,764160.00
08/17/2019 05:00,2,0.000,ALERT,212.38,300.27,60.017,1566032405,"201051344000868","174011545737251",0.00,15.30,0,287.05,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12542,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032419,764161.00
08/17/2019 05:00,2,0.000,ALERT,213.06,300.27,60.012,1566032405,"201051344000576","174011545737251",0.00,15.30,0,286.44,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12572,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032421,764162.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.37,60.006,1566032405,"201051344001158","174011545737251",0.00,15.00,0,285.84,301.17,0.0,0.0,0.000,1388322.0,1388322.0,12537,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032423,764163.00
08/17/2019 05:00,2,0.000,ALERT,212.61,298.77,60.012,1566032405,"201051344000917","174011545737251",0.00,16.00,0,284.34,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032425,764164.00
08/17/2019 05:00,2,0.000,ALERT,212.61,298.77,60.028,1566032405,"201051344000417","174011545737251",0.00,15.50,0,285.24,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12579,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032427,764165.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1566032405,"201051344000685","174011545737251",0.00,15.50,0,285.84,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12556,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032429,764166.00
08/17/2019 05:00,2,0.000,ALERT,212.61,298.47,60.017,1566032405,"201051344000651","174011545737251",0.00,14.70,0,285.54,300.57,0.0,0.0,0.000,1405185.1,1405185.1,12544,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032430,764167.00
08/17/2019 05:00,2,0.000,ALERT,212.38,300.57,60.001,1566032405,"201051344000594","174011545737251",0.00,15.50,0,286.44,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12548,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032432,764168.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.017,1566032405,"201051344000469","174011545737251",0.00,14.70,0,285.54,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12563,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032434,764169.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.67,60.006,1566032405,"201051344000585","174011545737251",0.00,15.50,0,285.24,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12537,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032436,764170.00
08/17/2019 05:00,2,0.000,ALERT,213.06,299.67,59.980,1566032405,"201051344000853","174011545737251",0.00,15.30,0,286.44,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12554,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032438,764171.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.67,60.012,1566032405,"201051344001145","174011545737251",0.00,15.30,0,286.44,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032440,764172.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.37,60.012,1566032405,"201051344000438","174011545737251",0.00,15.30,0,285.84,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12548,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032442,764173.00
08/17/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1566032405,"201051344001135","174011545737251",0.00,15.30,0,286.14,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12531,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032444,764174.00
08/17/2019 05:00,2,0.000,ALERT,212.61,299.97,60.017,1566032405,"201051344000983","174011545737251",0.00,15.30,0,286.74,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12543,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032446,764175.00
08/17/2019 05:00,2,0.000,ALERT,212.61,298.77,60.022,1566032405,"201051344001203","174011545737251",0.00,15.30,0,285.84,302.68,0.0,0.0,0.000,1409160.5,1409160.5,12559,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032447,764176.00
08/17/2019 05:00,2,0.000,ALERT,212.38,299.67,60.006,1566032405,"201051344001230","174011545737251",0.00,15.30,0,285.84,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12596,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032449,764177.00
08/17/2019 05:00,2,0.000,ALERT,212.16,299.37,60.038,1566032405,"201051344000646","174011545737251",0.00,15.30,0,284.94,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12558,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032451,764178.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.67,60.012,1566032405,"201051344000867","174011545737251",0.00,15.80,0,286.14,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032453,764179.00
08/17/2019 05:00,2,0.000,ALERT,213.06,299.37,60.012,1566032405,"201051344000633","174011545737251",0.00,15.30,0,284.64,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12576,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032455,764180.00
08/17/2019 05:00,2,0.000,ALERT,212.16,299.37,60.038,1566032405,"201051344000955","174011545737251",0.00,15.50,0,285.54,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12560,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032457,764181.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1566032405,"201051344000648","174011545737251",0.00,15.00,0,285.84,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12545,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032459,764182.00
08/17/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1566032405,"201051344000645","174011545737251",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566032460,764183.00
08/17/2019 05:00,2,0.000,ALERT,212.61,300.57,60.012,1566032405,"201051344000569","174011545737251",0.00,15.50,0,287.05,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566032462,764184.00
08/17/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1566032405,"179051228000119","174011545737251",0.00,17.00,0,285.24,301.17,0.0,0.0,0.000,211939.1,211939.1,12655,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566032464,764185.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.67,60.001,1566033304,"201051344000579","174011545737251",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1427921.6,1427921.6,12553,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033306,764186.00
08/17/2019 05:15,2,0.000,ALERT,212.61,298.47,60.038,1566033304,"201051344001025","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12542,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033308,764187.00
08/17/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1566033304,"201051344001093","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12585,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033310,764188.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.07,59.985,1566033304,"201051344000458","174011545737251",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1408086.2,1408086.2,12542,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033312,764189.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.07,60.022,1566033304,"201051344000890","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12551,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033314,764190.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.37,60.001,1566033304,"201051344000988","174011545737251",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,1063766.9,1063766.9,12538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033315,764191.00
08/17/2019 05:15,2,0.000,ALERT,213.06,299.67,60.012,1566033304,"201051344000582","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12542,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033317,764192.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.97,60.012,1566033304,"201051344000868","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1395286.9,1395286.9,12544,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033319,764193.00
08/17/2019 05:15,2,0.000,ALERT,212.83,299.97,60.012,1566033304,"201051344000576","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1410782.3,1410782.3,12574,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033321,764194.00
08/17/2019 05:15,2,0.000,ALERT,212.61,299.37,60.043,1566033304,"201051344001158","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1388322.0,1388322.0,12539,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033323,764195.00
08/17/2019 05:15,2,0.000,ALERT,212.83,298.17,60.012,1566033304,"201051344000917","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033325,764196.00
08/17/2019 05:15,2,0.000,ALERT,212.83,297.87,60.012,1566033304,"201051344000417","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12581,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033326,764197.00
08/17/2019 05:15,2,0.000,ALERT,213.06,298.77,60.012,1566033304,"201051344000685","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12558,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033328,764198.00
08/17/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1566033304,"201051344000651","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12546,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033330,764199.00
08/17/2019 05:15,2,0.000,ALERT,212.16,299.67,60.017,1566033304,"201051344000594","174011545737251",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033332,764200.00
08/17/2019 05:15,2,0.000,ALERT,212.38,298.47,60.038,1566033304,"201051344000469","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1395061.3,1395061.3,12565,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033334,764201.00
08/17/2019 05:15,2,0.000,ALERT,212.83,298.47,60.028,1566033304,"201051344000585","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,1421589.5,1421589.5,12539,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033336,764202.00
08/17/2019 05:15,2,0.000,ALERT,212.83,299.07,60.022,1566033304,"201051344000853","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1417685.0,1417685.0,12556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033337,764203.00
08/17/2019 05:15,2,0.000,ALERT,213.06,299.37,60.017,1566033304,"201051344001145","174011545737251",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033339,764204.00
08/17/2019 05:15,2,0.000,ALERT,212.83,298.77,60.049,1566033304,"201051344000438","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12550,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033341,764205.00
08/17/2019 05:15,2,0.000,ALERT,212.38,298.77,60.017,1566033304,"201051344001135","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12533,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033343,764206.00
08/17/2019 05:15,2,0.000,ALERT,212.61,299.97,60.012,1566033304,"201051344000983","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12545,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033345,764207.00
08/17/2019 05:15,2,0.000,ALERT,212.83,298.77,59.996,1566033304,"201051344001203","174011545737251",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12561,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033347,764208.00
08/17/2019 05:15,2,0.000,ALERT,212.61,299.07,60.043,1566033304,"201051344001230","174011545737251",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12598,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033349,764209.00
08/17/2019 05:15,2,0.000,ALERT,212.16,298.17,60.033,1566033304,"201051344000646","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1397204.3,1397204.3,12560,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033351,764210.00
08/17/2019 05:15,2,0.000,ALERT,212.61,299.07,60.017,1566033304,"201051344000867","174011545737251",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1393098.0,1393098.0,12571,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033352,764211.00
08/17/2019 05:15,2,0.000,ALERT,213.06,298.77,60.038,1566033304,"201051344000633","174011545737251",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,1389572.1,1389572.1,12578,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566033354,764212.00
08/17/2019 05:15,2,0.000,ALERT,212.16,298.77,60.033,1566033304,"201051344000955","174011545737251",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12562,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033356,764213.00
08/17/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1566033304,"201051344000648","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1402822.0,1402822.0,12547,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033358,764214.00
08/17/2019 05:15,2,0.000,ALERT,212.83,299.37,59.985,1566033304,"201051344000645","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12554,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033360,764215.00
08/17/2019 05:15,2,0.000,ALERT,212.38,299.97,60.049,1566033304,"201051344000569","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12540,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566033361,764216.00
08/17/2019 05:15,2,0.000,ALERT,212.61,299.07,60.033,1566033304,"179051228000119","174011545737251",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,211939.1,211939.1,12657,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566033363,764217.00
08/17/2019 05:30,2,0.000,ALERT,212.38,300.27,60.012,1566034203,"201051344000579","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1427921.6,1427921.6,12555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034206,764218.00
08/17/2019 05:30,2,0.000,ALERT,212.61,298.47,60.022,1566034203,"201051344001025","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1413830.5,1413830.5,12544,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034207,764219.00
08/17/2019 05:30,2,0.000,ALERT,212.83,299.07,60.012,1566034203,"201051344001093","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1394974.3,1394974.3,12587,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034209,764220.00
08/17/2019 05:30,2,0.000,ALERT,212.61,300.27,60.017,1566034203,"201051344000458","174011545737251",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,1408086.2,1408086.2,12544,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034211,764221.00
08/17/2019 05:30,2,0.000,ALERT,212.61,299.37,59.980,1566034203,"201051344000890","174011545737251",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12553,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034213,764222.00
08/17/2019 05:30,2,0.000,ALERT,212.16,299.37,60.059,1566034203,"201051344000988","174011545737251",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12540,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034215,764223.00
08/17/2019 05:30,2,0.000,ALERT,213.06,299.97,60.017,1566034203,"201051344000582","174011545737251",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,1387100.0,1387100.0,12544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034217,764224.00
08/17/2019 05:30,2,0.000,ALERT,212.38,300.27,60.001,1566034203,"201051344000868","174011545737251",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,1395286.9,1395286.9,12546,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034218,764225.00
08/17/2019 05:30,2,0.000,ALERT,212.83,300.57,60.038,1566034203,"201051344000576","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1410782.3,1410782.3,12576,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034220,764226.00
08/17/2019 05:30,2,0.000,ALERT,212.38,299.67,60.033,1566034203,"201051344001158","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1388322.0,1388322.0,12541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034222,764227.00
08/17/2019 05:30,2,0.000,ALERT,212.83,298.17,60.017,1566034203,"201051344000917","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034224,764228.00
08/17/2019 05:30,2,0.000,ALERT,212.83,298.77,60.017,1566034203,"201051344000417","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1105171.1,1105171.1,12583,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034226,764229.00
08/17/2019 05:30,2,0.000,ALERT,213.06,299.07,60.012,1566034203,"201051344000685","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1410247.1,1410247.1,12560,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034228,764230.00
08/17/2019 05:30,2,0.000,ALERT,212.83,298.47,60.022,1566034203,"201051344000651","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12548,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034229,764231.00
08/17/2019 05:30,2,0.000,ALERT,212.16,300.27,60.049,1566034203,"201051344000594","174011545737251",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034231,764232.00
08/17/2019 05:30,2,0.000,ALERT,212.38,299.37,60.065,1566034203,"201051344000469","174011545737251",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12567,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034233,764233.00
