ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1566034203,"201051344000585","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12541,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034235,764234.00
08/17/2019 05:30,2,0.000,ALERT,212.83,299.37,60.017,1566034203,"201051344000853","174011545737251",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034237,764235.00
08/17/2019 05:30,2,0.000,ALERT,212.83,299.67,60.028,1566034203,"201051344001145","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12581,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034238,764236.00
08/17/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1566034203,"201051344000438","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1412891.3,1412891.3,12552,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034240,764237.00
08/17/2019 05:30,2,0.000,ALERT,212.38,298.77,60.022,1566034203,"201051344001135","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1400904.9,1400904.9,12535,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034242,764238.00
08/17/2019 05:30,2,0.000,ALERT,212.38,299.97,60.022,1566034203,"201051344000983","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12547,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034244,764239.00
08/17/2019 05:30,2,0.000,ALERT,212.61,298.47,60.028,1566034203,"201051344001203","174011545737251",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,1409160.5,1409160.5,12563,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034246,764240.00
08/17/2019 05:30,2,0.000,ALERT,212.61,299.37,60.059,1566034203,"201051344001230","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12600,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034248,764241.00
08/17/2019 05:30,2,0.000,ALERT,212.16,299.07,60.033,1566034203,"201051344000646","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1397204.3,1397204.3,12562,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034250,764242.00
08/17/2019 05:30,2,0.000,ALERT,212.83,299.97,59.996,1566034203,"201051344000867","174011545737251",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034252,764243.00
08/17/2019 05:30,2,0.000,ALERT,213.06,299.37,60.028,1566034203,"201051344000633","174011545737251",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,1389572.1,1389572.1,12580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034253,764244.00
08/17/2019 05:30,2,0.000,ALERT,212.38,299.07,60.033,1566034203,"201051344000955","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1418001.9,1418001.9,12564,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566034255,764245.00
08/17/2019 05:30,2,0.000,ALERT,212.61,299.07,60.038,1566034203,"201051344000648","174011545737251",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12549,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034257,764246.00
08/17/2019 05:30,2,0.000,ALERT,212.83,299.67,60.033,1566034203,"201051344000645","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12556,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034259,764247.00
08/17/2019 05:30,2,0.000,ALERT,212.61,300.87,60.022,1566034203,"201051344000569","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12542,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566034261,764248.00
08/17/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1566034203,"179051228000119","174011545737251",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,211939.1,211939.1,12659,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566034263,764249.00
08/17/2019 05:45,2,0.000,ALERT,212.61,301.17,60.006,1566035104,"201051344000579","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1427921.6,1427921.6,12557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035106,764250.00
08/17/2019 05:45,2,0.000,ALERT,212.61,298.47,60.006,1566035104,"201051344001025","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035108,764251.00
08/17/2019 05:45,2,0.000,ALERT,212.61,298.77,60.006,1566035104,"201051344001093","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1394974.3,1394974.3,12589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035110,764252.00
08/17/2019 05:45,2,0.000,ALERT,212.61,300.57,60.001,1566035104,"201051344000458","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1408086.2,1408086.2,12546,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035112,764253.00
08/17/2019 05:45,2,0.000,ALERT,212.61,299.67,59.996,1566035104,"201051344000890","174011545737251",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,1410304.1,1410304.1,12555,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035114,764254.00
08/17/2019 05:45,2,0.000,ALERT,212.61,300.57,59.996,1566035104,"201051344000988","174011545737251",0.00,15.00,0,295.16,301.77,0.0,0.0,0.000,1063766.9,1063766.9,12542,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035116,764255.00
08/17/2019 05:45,2,0.000,ALERT,213.06,299.97,59.959,1566035104,"201051344000582","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1387100.0,1387100.0,12546,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035117,764256.00
08/17/2019 05:45,2,0.000,ALERT,212.61,301.17,60.022,1566035104,"201051344000868","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1395286.9,1395286.9,12548,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035119,764257.00
08/17/2019 05:45,2,0.000,ALERT,213.06,300.87,60.012,1566035104,"201051344000576","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1410782.3,1410782.3,12578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035121,764258.00
08/17/2019 05:45,2,0.000,ALERT,212.83,300.57,59.990,1566035104,"201051344001158","174011545737251",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1388322.0,1388322.0,12543,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035123,764259.00
08/17/2019 05:45,2,0.000,ALERT,212.61,298.47,59.996,1566035104,"201051344000917","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035125,764260.00
08/17/2019 05:45,2,0.000,ALERT,212.83,298.47,59.990,1566035104,"201051344000417","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1105171.1,1105171.1,12585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035126,764261.00
08/17/2019 05:45,2,0.000,ALERT,213.06,299.07,60.001,1566035104,"201051344000685","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1410247.1,1410247.1,12562,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035128,764262.00
08/17/2019 05:45,2,0.000,ALERT,212.83,298.47,60.001,1566035104,"201051344000651","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1405185.1,1405185.1,12550,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035130,764263.00
08/17/2019 05:45,2,0.000,ALERT,212.61,301.17,59.990,1566035104,"201051344000594","174011545737251",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1414525.8,1414525.8,12554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035132,764264.00
08/17/2019 05:45,2,0.000,ALERT,213.06,300.57,59.996,1566035104,"201051344000469","174011545737251",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,1395061.3,1395061.3,12569,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035134,764265.00
08/17/2019 05:45,2,0.000,ALERT,213.06,299.67,60.038,1566035104,"201051344000585","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1421589.5,1421589.5,12543,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035136,764266.00
08/17/2019 05:45,2,0.000,ALERT,213.29,300.57,60.001,1566035104,"201051344000853","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1417685.0,1417685.0,12560,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035138,764267.00
08/17/2019 05:45,2,0.000,ALERT,212.83,299.37,59.996,1566035104,"201051344001145","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1419361.4,1419361.4,12583,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035140,764268.00
08/17/2019 05:45,2,0.000,ALERT,212.83,299.07,60.012,1566035104,"201051344000438","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1412891.3,1412891.3,12554,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035142,764269.00
08/17/2019 05:45,2,0.000,ALERT,212.38,299.07,59.996,1566035104,"201051344001135","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1400904.9,1400904.9,12537,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035144,764270.00
08/17/2019 05:45,2,0.000,ALERT,212.83,300.87,60.038,1566035104,"201051344000983","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12549,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035146,764271.00
08/17/2019 05:45,2,0.000,ALERT,212.61,298.77,59.990,1566035104,"201051344001203","174011545737251",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,1409160.5,1409160.5,12565,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035147,764272.00
08/17/2019 05:45,2,0.000,ALERT,212.61,299.67,59.996,1566035104,"201051344001230","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12602,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035149,764273.00
08/17/2019 05:45,2,0.000,ALERT,212.38,298.77,59.996,1566035104,"201051344000646","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12564,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035151,764274.00
08/17/2019 05:45,2,0.000,ALERT,212.83,300.27,60.028,1566035104,"201051344000867","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035153,764275.00
08/17/2019 05:45,2,0.000,ALERT,213.29,299.97,59.996,1566035104,"201051344000633","174011545737251",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,1389572.1,1389572.1,12582,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566035155,764276.00
08/17/2019 05:45,2,0.000,ALERT,212.16,299.07,60.001,1566035104,"201051344000955","174011545737251",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1418001.9,1418001.9,12566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035156,764277.00
08/17/2019 05:45,2,0.000,ALERT,212.83,299.67,60.012,1566035104,"201051344000648","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1402822.0,1402822.0,12551,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035158,764278.00
08/17/2019 05:45,2,0.000,ALERT,213.06,300.27,59.996,1566035104,"201051344000645","174011545737251",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1408816.2,1408816.2,12558,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035160,764279.00
08/17/2019 05:45,2,0.000,ALERT,212.83,300.87,60.001,1566035104,"201051344000569","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1426367.5,1426367.5,12544,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566035162,764280.00
08/17/2019 05:45,2,0.000,ALERT,212.83,299.97,60.001,1566035104,"179051228000119","174011545737251",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,211939.1,211939.1,12661,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566035164,764281.00
08/17/2019 06:00,2,0.000,ALERT,212.38,300.57,59.990,1566036004,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1427921.6,1427921.6,12559,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036006,764282.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.07,60.017,1566036004,"201051344001025","174011545737251",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,1413830.5,1413830.5,12548,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036008,764283.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.67,59.990,1566036004,"201051344001093","174011545737251",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1394974.3,1394974.3,12591,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036010,764284.00
08/17/2019 06:00,2,0.000,ALERT,212.38,299.97,59.980,1566036004,"201051344000458","174011545737251",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,1408086.2,1408086.2,12548,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036011,764285.00
08/17/2019 06:00,2,0.000,ALERT,212.61,300.27,59.953,1566036004,"201051344000890","174011545737251",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,1410304.1,1410304.1,12557,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036013,764286.00
08/17/2019 06:00,2,0.000,ALERT,212.38,300.27,59.990,1566036004,"201051344000988","174011545737251",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,1063766.9,1063766.9,12544,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036015,764287.00
08/17/2019 06:00,2,0.000,ALERT,213.06,300.57,59.996,1566036004,"201051344000582","174011545737251",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,1387100.0,1387100.0,12548,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036017,764288.00
08/17/2019 06:00,2,0.000,ALERT,212.38,300.57,59.990,1566036004,"201051344000868","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1395286.9,1395286.9,12550,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036019,764289.00
08/17/2019 06:00,2,0.000,ALERT,212.83,300.87,60.038,1566036004,"201051344000576","174011545737251",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,1410782.3,1410782.3,12580,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036021,764290.00
08/17/2019 06:00,2,0.000,ALERT,212.61,300.27,60.001,1566036004,"201051344001158","174011545737251",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,1388322.0,1388322.0,12545,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036022,764291.00
08/17/2019 06:00,2,0.000,ALERT,212.83,299.07,60.028,1566036004,"201051344000917","174011545737251",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,1404531.6,1404531.6,12590,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036024,764292.00
08/17/2019 06:00,2,0.000,ALERT,212.83,299.07,60.001,1566036004,"201051344000417","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1105171.1,1105171.1,12587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036026,764293.00
08/17/2019 06:00,2,0.000,ALERT,213.06,299.67,60.001,1566036004,"201051344000685","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1410247.1,1410247.1,12564,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036028,764294.00
08/17/2019 06:00,2,0.000,ALERT,212.83,299.07,60.012,1566036004,"201051344000651","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1405185.1,1405185.1,12552,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036030,764295.00
08/17/2019 06:00,2,0.000,ALERT,212.16,300.87,60.001,1566036004,"201051344000594","174011545737251",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,1414525.8,1414525.8,12556,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036032,764296.00
08/17/2019 06:00,2,0.000,ALERT,212.61,300.27,59.990,1566036004,"201051344000469","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1395061.3,1395061.3,12571,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036033,764297.00
08/17/2019 06:00,2,0.000,ALERT,213.06,299.97,60.001,1566036004,"201051344000585","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1421589.5,1421589.5,12545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036035,764298.00
08/17/2019 06:00,2,0.000,ALERT,213.06,300.27,60.006,1566036004,"201051344000853","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1417685.0,1417685.0,12562,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036037,764299.00
08/17/2019 06:00,2,0.000,ALERT,213.06,299.97,60.022,1566036004,"201051344001145","174011545737251",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,1419361.4,1419361.4,12585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036039,764300.00
08/17/2019 06:00,2,0.000,ALERT,212.83,299.67,60.001,1566036004,"201051344000438","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1412891.3,1412891.3,12556,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036041,764301.00
08/17/2019 06:00,2,0.000,ALERT,212.38,299.37,59.996,1566036004,"201051344001135","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1400904.9,1400904.9,12539,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036043,764302.00
08/17/2019 06:00,2,0.000,ALERT,212.61,300.57,59.996,1566036004,"201051344000983","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1416043.9,1416043.9,12551,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036045,764303.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.07,60.038,1566036004,"201051344001203","174011545737251",0.00,14.70,0,296.96,303.58,0.0,0.0,0.000,1409160.5,1409160.5,12567,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036047,764304.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.97,59.948,1566036004,"201051344001230","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1403062.9,1403062.9,12604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036048,764305.00
08/17/2019 06:00,2,0.000,ALERT,212.38,299.37,59.985,1566036004,"201051344000646","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1397204.3,1397204.3,12566,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036050,764306.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.97,60.001,1566036004,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12577,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036052,764307.00
08/17/2019 06:00,2,0.000,ALERT,213.06,299.67,59.996,1566036004,"201051344000633","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036054,764308.00
08/17/2019 06:00,2,0.000,ALERT,212.38,299.67,59.996,1566036004,"201051344000955","174011545737251",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,1418001.9,1418001.9,12568,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036056,764309.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.37,60.001,1566036004,"201051344000648","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12553,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036058,764310.00
08/17/2019 06:00,2,0.000,ALERT,212.83,299.97,59.990,1566036004,"201051344000645","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1408816.2,1408816.2,12560,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036059,764311.00
08/17/2019 06:00,2,0.000,ALERT,212.38,300.57,59.969,1566036004,"201051344000569","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1426367.5,1426367.5,12546,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036061,764312.00
08/17/2019 06:00,2,0.000,ALERT,212.61,299.67,59.996,1566036004,"179051228000119","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,211939.1,211939.1,12663,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566036063,764313.00
08/17/2019 06:15,2,0.000,ALERT,212.38,300.57,60.012,1566036904,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1427921.6,1427921.6,12561,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036907,764314.00
08/17/2019 06:15,2,0.000,ALERT,212.38,298.47,60.017,1566036904,"201051344001025","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1413830.5,1413830.5,12550,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036908,764315.00
08/17/2019 06:15,2,0.000,ALERT,212.61,298.77,60.028,1566036904,"201051344001093","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1394974.3,1394974.3,12593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036910,764316.00
08/17/2019 06:15,2,0.000,ALERT,212.16,299.97,60.033,1566036904,"201051344000458","174011545737251",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,1408086.2,1408086.2,12550,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036912,764317.00
08/17/2019 06:15,2,0.000,ALERT,212.38,299.37,60.022,1566036904,"201051344000890","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1410304.1,1410304.1,12559,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036914,764318.00
08/17/2019 06:15,2,0.000,ALERT,212.16,299.67,60.022,1566036904,"201051344000988","174011545737251",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,1063766.9,1063766.9,12546,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036916,764319.00
08/17/2019 06:15,2,0.000,ALERT,212.83,299.67,59.980,1566036904,"201051344000582","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1387100.0,1387100.0,12550,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036918,764320.00
08/17/2019 06:15,2,0.000,ALERT,212.38,300.57,60.017,1566036904,"201051344000868","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1395286.9,1395286.9,12552,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036919,764321.00
08/17/2019 06:15,2,0.000,ALERT,212.83,300.57,59.975,1566036904,"201051344000576","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1410782.3,1410782.3,12582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036921,764322.00
08/17/2019 06:15,2,0.000,ALERT,212.38,299.97,60.022,1566036904,"201051344001158","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1388322.0,1388322.0,12547,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036923,764323.00
08/17/2019 06:15,2,0.000,ALERT,212.61,298.77,59.980,1566036904,"201051344000917","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1404531.6,1404531.6,12592,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036925,764324.00
08/17/2019 06:15,2,0.000,ALERT,212.61,298.47,60.012,1566036904,"201051344000417","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1105171.1,1105171.1,12589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036927,764325.00
08/17/2019 06:15,2,0.000,ALERT,212.61,299.07,60.028,1566036904,"201051344000685","174011545737251",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1410247.1,1410247.1,12566,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036929,764326.00
08/17/2019 06:15,2,0.000,ALERT,212.61,298.47,60.022,1566036904,"201051344000651","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1405185.1,1405185.1,12554,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036930,764327.00
08/17/2019 06:15,2,0.000,ALERT,212.16,300.87,60.022,1566036904,"201051344000594","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1414525.8,1414525.8,12558,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036932,764328.00
08/17/2019 06:15,2,0.000,ALERT,212.61,300.27,60.065,1566036904,"201051344000469","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1395061.3,1395061.3,12573,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036934,764329.00
08/17/2019 06:15,2,0.000,ALERT,212.61,299.07,60.028,1566036904,"201051344000585","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1421589.5,1421589.5,12547,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036936,764330.00
08/17/2019 06:15,2,0.000,ALERT,212.83,300.27,60.022,1566036904,"201051344000853","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1417685.0,1417685.0,12564,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036938,764331.00
08/17/2019 06:15,2,0.000,ALERT,212.61,299.37,60.017,1566036904,"201051344001145","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1419361.4,1419361.4,12587,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036940,764332.00
08/17/2019 06:15,2,0.000,ALERT,212.38,299.07,60.022,1566036904,"201051344000438","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1412891.3,1412891.3,12558,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036942,764333.00
08/17/2019 06:15,2,0.000,ALERT,212.16,299.07,60.012,1566036904,"201051344001135","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1400904.9,1400904.9,12541,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036944,764334.00
08/17/2019 06:15,2,0.000,ALERT,212.38,300.57,60.043,1566036904,"201051344000983","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1416043.9,1416043.9,12553,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036946,764335.00
08/17/2019 06:15,2,0.000,ALERT,212.38,298.77,60.012,1566036904,"201051344001203","174011545737251",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,1409160.5,1409160.5,12569,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036947,764336.00
08/17/2019 06:15,2,0.000,ALERT,212.38,299.67,60.065,1566036904,"201051344001230","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1403062.9,1403062.9,12606,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036949,764337.00
08/17/2019 06:15,2,0.000,ALERT,212.16,299.07,60.017,1566036904,"201051344000646","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12568,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036951,764338.00
08/17/2019 06:15,2,0.000,ALERT,212.61,300.27,60.017,1566036904,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1393098.0,1393098.0,12579,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036953,764339.00
08/17/2019 06:15,2,0.000,ALERT,212.83,299.97,59.985,1566036904,"201051344000633","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,1389572.1,1389572.1,12586,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036955,764340.00
08/17/2019 06:15,2,0.000,ALERT,212.16,299.37,59.975,1566036904,"201051344000955","174011545737251",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1418001.9,1418001.9,12570,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036957,764341.00
08/17/2019 06:15,2,0.000,ALERT,212.61,299.37,60.054,1566036904,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,1402822.0,1402822.0,12555,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036958,764342.00
08/17/2019 06:15,2,0.000,ALERT,212.83,299.97,60.022,1566036904,"201051344000645","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1408816.2,1408816.2,12562,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566036960,764343.00
08/17/2019 06:15,2,0.000,ALERT,212.38,300.57,60.017,1566036904,"201051344000569","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1426367.5,1426367.5,12548,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566036962,764344.00
08/17/2019 06:15,2,0.000,ALERT,212.61,299.67,60.017,1566036904,"179051228000119","174011545737251",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,211939.1,211939.1,12665,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566036964,764345.00
08/17/2019 06:30,2,0.000,ALERT,211.93,300.27,60.022,1566037804,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,1427921.6,1427921.6,12563,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037807,764346.00
08/17/2019 06:30,2,0.000,ALERT,212.16,298.47,60.001,1566037804,"201051344001025","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037809,764347.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.07,60.001,1566037804,"201051344001093","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12595,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037810,764348.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.97,59.996,1566037804,"201051344000458","174011545737251",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1408086.2,1408086.2,12552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037812,764349.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.37,60.001,1566037804,"201051344000890","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12561,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037814,764350.00
08/17/2019 06:30,2,0.000,ALERT,211.93,299.67,59.996,1566037804,"201051344000988","174011545737251",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12548,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037816,764351.00
08/17/2019 06:30,2,0.000,ALERT,212.83,299.97,60.001,1566037804,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037818,764352.00
08/17/2019 06:30,2,0.000,ALERT,211.93,300.27,59.996,1566037804,"201051344000868","174011545737251",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,1395286.9,1395286.9,12554,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037820,764353.00
08/17/2019 06:30,2,0.000,ALERT,212.61,300.27,59.996,1566037804,"201051344000576","174011545737251",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,1410782.3,1410782.3,12584,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037822,764354.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.37,60.001,1566037804,"201051344001158","174011545737251",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1388322.0,1388322.0,12549,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037823,764355.00
08/17/2019 06:30,2,0.000,ALERT,212.38,298.77,60.001,1566037804,"201051344000917","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12594,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037825,764356.00
08/17/2019 06:30,2,0.000,ALERT,212.61,298.47,59.996,1566037804,"201051344000417","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12591,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037827,764357.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.07,60.033,1566037804,"201051344000685","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12568,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037829,764358.00
08/17/2019 06:30,2,0.000,ALERT,212.38,298.17,60.001,1566037804,"201051344000651","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1405185.1,1405185.1,12556,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037831,764359.00
08/17/2019 06:30,2,0.000,ALERT,211.70,300.57,59.996,1566037804,"201051344000594","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1414525.8,1414525.8,12560,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037833,764360.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.67,60.001,1566037804,"201051344000469","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1395061.3,1395061.3,12575,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037835,764361.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.37,60.001,1566037804,"201051344000585","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037836,764362.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.67,60.001,1566037804,"201051344000853","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1417685.0,1417685.0,12566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037838,764363.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.37,60.006,1566037804,"201051344001145","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1419361.4,1419361.4,12589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037840,764364.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.07,60.006,1566037804,"201051344000438","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12560,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037842,764365.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.07,60.006,1566037804,"201051344001135","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12543,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037844,764366.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.97,60.043,1566037804,"201051344000983","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1416043.9,1416043.9,12555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037846,764367.00
08/17/2019 06:30,2,0.000,ALERT,212.38,298.77,60.033,1566037804,"201051344001203","174011545737251",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12571,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037848,764368.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.97,59.980,1566037804,"201051344001230","174011545737251",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,1403062.9,1403062.9,12608,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037850,764369.00
08/17/2019 06:30,2,0.000,ALERT,212.16,299.37,60.001,1566037804,"201051344000646","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1397204.3,1397204.3,12570,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037852,764370.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.97,60.017,1566037804,"201051344000867","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037853,764371.00
08/17/2019 06:30,2,0.000,ALERT,212.83,299.67,60.028,1566037804,"201051344000633","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037855,764372.00
08/17/2019 06:30,2,0.000,ALERT,211.93,299.37,60.006,1566037804,"201051344000955","174011545737251",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12572,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037857,764373.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.37,60.033,1566037804,"201051344000648","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12557,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037859,764374.00
08/17/2019 06:30,2,0.000,ALERT,212.61,299.97,60.012,1566037804,"201051344000645","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1408816.2,1408816.2,12564,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566037861,764375.00
08/17/2019 06:30,2,0.000,ALERT,212.16,300.27,60.038,1566037804,"201051344000569","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1426367.5,1426367.5,12550,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566037863,764376.00
08/17/2019 06:30,2,0.000,ALERT,212.38,299.37,60.006,1566037804,"179051228000119","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,211939.1,211939.1,12667,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566037864,764377.00
