ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 06:45,2,0.000,ALERT,212.38,300.57,60.033,1566038705,"201051344000579","174011545737251",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,1427921.6,1427921.6,12565,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038707,764378.00
08/17/2019 06:45,2,0.000,ALERT,212.16,298.17,60.028,1566038705,"201051344001025","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1413830.5,1413830.5,12554,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038709,764379.00
08/17/2019 06:45,2,0.000,ALERT,212.38,298.77,60.038,1566038705,"201051344001093","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1394974.3,1394974.3,12597,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038710,764380.00
08/17/2019 06:45,2,0.000,ALERT,212.38,300.27,60.017,1566038705,"201051344000458","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1408086.2,1408086.2,12554,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038712,764381.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.37,60.028,1566038705,"201051344000890","174011545737251",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1410304.1,1410304.1,12563,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038714,764382.00
08/17/2019 06:45,2,0.000,ALERT,212.16,299.67,60.028,1566038705,"201051344000988","174011545737251",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,1063766.9,1063766.9,12550,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038716,764383.00
08/17/2019 06:45,2,0.000,ALERT,212.83,299.67,60.028,1566038705,"201051344000582","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1387100.0,1387100.0,12554,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038718,764384.00
08/17/2019 06:45,2,0.000,ALERT,212.38,300.27,60.028,1566038705,"201051344000868","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1395286.9,1395286.9,12556,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038720,764385.00
08/17/2019 06:45,2,0.000,ALERT,212.83,300.27,60.033,1566038705,"201051344000576","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1410782.3,1410782.3,12586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038722,764386.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.37,60.038,1566038705,"201051344001158","174011545737251",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1388322.0,1388322.0,12551,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038723,764387.00
08/17/2019 06:45,2,0.000,ALERT,212.61,298.17,60.070,1566038705,"201051344000917","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1404531.6,1404531.6,12596,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038725,764388.00
08/17/2019 06:45,2,0.000,ALERT,212.61,298.47,60.054,1566038705,"201051344000417","174011545737251",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,1105171.1,1105171.1,12593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038727,764389.00
08/17/2019 06:45,2,0.000,ALERT,212.83,298.77,60.022,1566038705,"201051344000685","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1410247.1,1410247.1,12570,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038729,764390.00
08/17/2019 06:45,2,0.000,ALERT,212.61,298.17,60.033,1566038705,"201051344000651","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1405185.1,1405185.1,12558,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038731,764391.00
08/17/2019 06:45,2,0.000,ALERT,212.16,300.57,60.028,1566038705,"201051344000594","174011545737251",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,1414525.8,1414525.8,12562,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038733,764392.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.67,60.006,1566038705,"201051344000469","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1395061.3,1395061.3,12577,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038734,764393.00
08/17/2019 06:45,2,0.000,ALERT,212.83,299.07,60.017,1566038705,"201051344000585","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1421589.5,1421589.5,12551,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038736,764394.00
08/17/2019 06:45,2,0.000,ALERT,212.83,299.67,60.022,1566038705,"201051344000853","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1417685.0,1417685.0,12568,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038738,764395.00
08/17/2019 06:45,2,0.000,ALERT,212.83,299.07,60.033,1566038705,"201051344001145","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1419361.4,1419361.4,12591,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038740,764396.00
08/17/2019 06:45,2,0.000,ALERT,212.38,298.77,60.028,1566038705,"201051344000438","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1412891.3,1412891.3,12562,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038742,764397.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.07,60.059,1566038705,"201051344001135","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1400904.9,1400904.9,12545,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038744,764398.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.97,60.017,1566038705,"201051344000983","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1416043.9,1416043.9,12557,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038746,764399.00
08/17/2019 06:45,2,0.000,ALERT,212.61,298.77,60.033,1566038705,"201051344001203","174011545737251",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,1409160.5,1409160.5,12573,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038748,764400.00
08/17/2019 06:45,2,0.000,ALERT,212.38,299.37,60.022,1566038705,"201051344001230","174011545737251",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,1403062.9,1403062.9,12610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038750,764401.00
08/17/2019 06:45,2,0.000,ALERT,211.93,298.47,60.028,1566038705,"201051344000646","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1397204.3,1397204.3,12572,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038751,764402.00
08/17/2019 06:45,2,0.000,ALERT,212.61,299.37,60.012,1566038705,"201051344000867","174011545737251",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1393098.0,1393098.0,12583,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038753,764403.00
08/17/2019 06:45,2,0.000,ALERT,212.83,299.07,60.028,1566038705,"201051344000633","174011545737251",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,1389572.1,1389572.1,12590,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038755,764404.00
08/17/2019 06:45,2,0.000,ALERT,211.93,298.77,60.033,1566038705,"201051344000955","174011545737251",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1418001.9,1418001.9,12574,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038757,764405.00
08/17/2019 06:45,2,0.000,ALERT,212.38,298.77,60.033,1566038705,"201051344000648","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1402822.0,1402822.0,12559,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038759,764406.00
08/17/2019 06:45,2,0.000,ALERT,212.61,299.37,60.033,1566038705,"201051344000645","174011545737251",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,1408816.2,1408816.2,12566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566038761,764407.00
08/17/2019 06:45,2,0.000,ALERT,212.16,300.27,60.022,1566038705,"201051344000569","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1426367.5,1426367.5,12552,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566038763,764408.00
08/17/2019 06:45,2,0.000,ALERT,212.61,299.37,60.049,1566038705,"179051228000119","174011545737251",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,211939.1,211939.1,12669,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566038764,764409.00
08/17/2019 07:00,2,0.182,ALERT,211.48,299.97,59.996,1566039604,"201051344000579","174011545737251",22.78,15.50,0,295.16,302.07,4.2,2.1,0.000,1427921.8,1427921.8,12567,0,0,0,L,1122011218,1,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1566039606,764410.00
08/17/2019 07:00,2,0.141,ALERT,211.93,298.47,59.996,1566039604,"201051344001025","174011545737251",23.36,14.70,0,293.96,301.47,3.3,1.3,0.000,1413830.6,1413830.6,12556,0,0,0,L,1122011218,1,121.10,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566039608,764411.00
08/17/2019 07:00,2,0.174,ALERT,211.93,298.17,59.975,1566039604,"201051344001093","174011545737251",21.61,15.80,0,294.56,300.57,3.9,1.8,0.000,1394974.4,1394974.4,12599,0,0,0,L,1122011218,1,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1566039610,764412.00
08/17/2019 07:00,2,0.145,ALERT,211.48,299.37,59.996,1566039604,"201051344000458","174011545737251",22.98,15.80,0,294.86,302.37,3.4,1.3,0.000,1408086.3,1408086.3,12556,0,0,0,L,1122011218,1,120.88,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566039612,764413.00
08/17/2019 07:00,2,0.162,ALERT,211.70,299.07,60.033,1566039604,"201051344000890","174011545737251",22.88,15.50,0,294.86,301.77,3.8,1.7,0.000,1410304.2,1410304.2,12565,0,0,0,L,1122011218,1,121.33,120.65,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566039614,764414.00
08/17/2019 07:00,2,0.102,ALERT,211.48,298.77,59.996,1566039604,"201051344000988","174011545737251",18.33,15.30,0,292.16,301.47,1.9,0.0,0.000,1063766.9,1063766.9,12552,0,0,0,L,1122011218,1,120.65,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1566039615,764415.00
08/17/2019 07:00,2,0.158,ALERT,212.38,299.67,59.996,1566039604,"201051344000582","174011545737251",20.67,15.00,0,295.46,301.47,3.3,1.3,0.000,1387100.0,1387100.0,12556,0,0,0,L,1122011218,1,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1566039617,764416.00
08/17/2019 07:00,2,0.152,ALERT,211.70,299.37,59.996,1566039604,"201051344000868","174011545737251",21.83,15.30,0,295.16,302.07,3.4,1.3,0.000,1395286.9,1395286.9,12558,0,0,0,L,1122011218,1,120.65,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1566039619,764417.00
08/17/2019 07:00,2,0.146,ALERT,212.16,299.67,60.049,1566039604,"201051344000576","174011545737251",22.11,15.30,0,294.56,301.47,3.3,1.3,0.000,1410782.3,1410782.3,12588,0,0,0,L,1122011218,1,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1566039621,764418.00
08/17/2019 07:00,2,0.137,ALERT,211.70,299.07,60.001,1566039604,"201051344001158","174011545737251",22.80,15.00,0,293.96,300.87,3.2,1.1,0.000,1388322.1,1388322.1,12553,0,0,0,L,1122011218,1,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566039623,764419.00
08/17/2019 07:00,2,0.139,ALERT,211.93,298.47,60.006,1566039604,"201051344000917","174011545737251",21.69,16.00,0,293.36,299.97,3.1,1.1,0.000,1404531.6,1404531.6,12598,0,0,0,L,1122011218,1,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1566039625,764420.00
08/17/2019 07:00,2,0.166,ALERT,211.93,297.87,60.001,1566039604,"201051344000417","174011545737251",18.11,15.50,0,293.96,299.97,3.0,1.0,0.000,1105171.2,1105171.2,12595,0,0,0,L,1122011218,1,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1566039626,764421.00
08/17/2019 07:00,2,0.127,ALERT,212.38,298.77,60.033,1566039604,"201051344000685","174011545737251",22.46,15.30,0,294.56,300.57,2.9,0.9,0.000,1410247.1,1410247.1,12572,0,0,0,L,1122011218,1,122.01,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1566039628,764422.00
08/17/2019 07:00,2,0.150,ALERT,212.16,297.87,60.006,1566039604,"201051344000651","174011545737251",22.84,14.70,0,293.96,300.27,3.5,1.5,0.000,1405185.2,1405185.2,12560,0,0,0,L,1122011218,1,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1566039630,764423.00
08/17/2019 07:00,2,0.146,ALERT,211.48,299.67,60.012,1566039604,"201051344000594","174011545737251",23.14,15.50,0,294.56,302.07,3.4,1.4,0.000,1414525.9,1414525.9,12564,0,0,0,L,1122011218,1,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1566039632,764424.00
08/17/2019 07:00,2,0.164,ALERT,211.93,299.37,60.006,1566039604,"201051344000469","174011545737251",23.54,14.70,0,293.66,301.17,3.9,1.9,0.000,1395061.4,1395061.4,12579,0,0,0,L,1122011218,1,120.42,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566039634,764425.00
08/17/2019 07:00,2,0.170,ALERT,212.16,299.07,60.006,1566039604,"201051344000585","174011545737251",22.72,15.50,0,293.96,300.87,3.9,1.9,0.000,1421589.6,1421589.6,12553,0,0,0,L,1122011218,1,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1566039636,764426.00
08/17/2019 07:00,2,0.143,ALERT,212.16,299.07,60.022,1566039604,"201051344000853","174011545737251",21.93,15.30,0,294.86,301.47,3.2,1.2,0.000,1417685.0,1417685.0,12570,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1566039637,764427.00
08/17/2019 07:00,2,0.137,ALERT,212.38,299.07,59.980,1566039604,"201051344001145","174011545737251",22.44,15.30,0,294.86,301.47,3.1,1.1,0.000,1419361.4,1419361.4,12593,0,0,0,L,1122011218,1,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1566039639,764428.00
08/17/2019 07:00,2,0.160,ALERT,212.16,298.77,60.017,1566039604,"201051344000438","174011545737251",23.24,15.00,0,294.56,301.17,3.8,1.7,0.000,1412891.4,1412891.4,12564,0,0,0,L,1122011218,1,121.55,121.55,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566039641,764429.00
08/17/2019 07:00,2,0.162,ALERT,211.70,298.77,60.012,1566039604,"201051344001135","174011545737251",23.38,15.30,0,294.56,301.17,3.9,1.8,0.000,1400904.9,1400904.9,12547,0,0,0,L,1122011218,1,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1566039643,764430.00
08/17/2019 07:00,2,0.160,ALERT,211.70,299.37,60.022,1566039604,"201051344000983","174011545737251",23.22,15.50,0,295.16,301.77,3.8,1.7,0.000,1416044.0,1416044.0,12559,0,0,0,L,1122011218,1,120.88,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566039645,764431.00
08/17/2019 07:00,2,0.152,ALERT,211.48,297.87,60.017,1566039604,"201051344001203","174011545737251",22.46,15.30,0,294.56,302.37,3.5,1.4,0.000,1409160.6,1409160.6,12575,0,0,0,L,1122011218,1,121.33,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566039647,764432.00
08/17/2019 07:00,2,0.154,ALERT,211.70,299.07,60.012,1566039604,"201051344001230","174011545737251",21.15,15.30,0,294.86,300.87,3.3,1.3,0.000,1403062.9,1403062.9,12612,0,0,0,L,1122011218,1,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1566039649,764433.00
08/17/2019 07:00,2,0.154,ALERT,211.48,298.47,60.065,1566039604,"201051344000646","174011545737251",21.53,15.00,0,293.96,300.27,3.4,1.3,0.000,1397204.3,1397204.3,12574,0,0,0,L,1122011218,1,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1566039651,764434.00
08/17/2019 07:00,2,0.146,ALERT,211.70,298.77,60.017,1566039604,"201051344000867","174011545737251",23.34,15.80,0,294.56,301.77,3.5,1.5,0.000,1393098.0,1393098.0,12585,0,0,0,L,1122011218,1,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566039653,764435.00
08/17/2019 07:00,2,0.156,ALERT,212.16,298.47,60.017,1566039604,"201051344000633","174011545737251",22.64,15.00,0,292.76,300.57,3.6,1.5,0.000,1389572.2,1389572.2,12592,0,0,0,L,1122011218,1,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1566039654,764436.00
08/17/2019 07:00,2,0.186,ALERT,211.25,298.47,60.006,1566039604,"201051344000955","174011545737251",21.29,15.30,0,294.56,300.57,4.0,2.0,0.000,1418002.0,1418002.0,12576,0,0,0,L,1122011218,1,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1566039656,764437.00
08/17/2019 07:00,2,0.156,ALERT,211.48,298.17,60.028,1566039604,"201051344000648","174011545737251",23.18,15.00,0,293.96,301.17,3.7,1.6,0.000,1402822.1,1402822.1,12561,0,0,0,L,1122011218,1,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1566039658,764438.00
08/17/2019 07:00,2,0.141,ALERT,211.93,299.07,60.028,1566039604,"201051344000645","174011545737251",22.28,15.50,0,294.56,301.17,3.2,1.2,0.000,1408816.2,1408816.2,12568,0,0,0,L,1122011218,1,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1566039660,764439.00
08/17/2019 07:00,2,0.152,ALERT,211.48,299.67,60.001,1566039604,"201051344000569","174011545737251",23.34,15.30,0,295.16,302.07,3.6,1.6,0.000,1426367.6,1426367.6,12554,0,0,0,L,1122011218,1,120.42,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566039662,764440.00
08/17/2019 07:00,2,0.205,ALERT,211.70,298.47,59.985,1566039604,"179051228000119","174011545737251",23.30,16.70,0,293.36,300.87,4.9,2.8,0.000,211939.2,211939.2,12671,0,0,0,L,46974696,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566039664,764441.00
08/17/2019 07:15,2,0.268,ACTIVE,211.70,336.04,60.006,1566040504,"201051344000579","174011545737251",27.57,16.30,0,298.17,346.26,7.5,5.3,0.018,1427922.7,1427922.7,12569,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040505,764442.00
08/17/2019 07:15,2,0.229,ACTIVE,211.93,335.14,60.001,1566040504,"201051344001025","174011545737251",27.51,15.80,0,296.96,351.67,6.4,4.2,0.022,1413831.3,1413831.3,12558,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040506,764443.00
08/17/2019 07:15,2,0.250,ALERT,212.16,336.64,60.001,1566040504,"201051344001093","174011545737251",27.23,16.70,0,296.66,348.96,7.0,4.8,0.009,1394975.2,1394975.2,12601,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040508,764444.00
08/17/2019 07:15,2,0.232,ACTIVE,211.70,335.74,60.001,1566040504,"201051344000458","174011545737251",27.33,16.70,0,296.96,345.36,6.5,4.3,0.013,1408087.0,1408087.0,12558,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040509,764445.00
08/17/2019 07:15,2,0.244,ACTIVE,211.70,335.14,59.996,1566040504,"201051344000890","174011545737251",27.47,16.30,0,297.57,347.76,6.8,4.7,0.013,1410305.0,1410305.0,12567,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040510,764446.00
08/17/2019 07:15,2,0.207,ACTIVE,211.48,336.94,60.006,1566040504,"201051344000988","174011545737251",17.91,15.80,0,294.86,339.95,3.8,1.7,0.013,1063767.0,1063767.0,12554,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040511,764447.00
08/17/2019 07:15,2,0.227,ACTIVE,212.38,336.04,60.001,1566040504,"201051344000582","174011545737251",27.49,15.80,0,297.57,350.17,6.3,4.2,0.018,1387100.7,1387100.7,12558,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040512,764448.00
08/17/2019 07:15,2,0.230,ACTIVE,211.70,336.64,60.006,1566040504,"201051344000868","174011545737251",27.95,16.00,0,297.87,346.56,6.5,4.4,0.018,1395287.6,1395287.6,12560,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040513,764449.00
08/17/2019 07:15,2,0.232,ACTIVE,212.16,337.24,60.033,1566040504,"201051344000576","174011545737251",27.41,15.80,0,297.26,351.37,6.5,4.3,0.018,1410783.0,1410783.0,12590,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040514,764450.00
08/17/2019 07:15,2,0.225,ACTIVE,211.70,336.34,60.017,1566040504,"201051344001158","174011545737251",27.49,15.80,0,296.96,351.37,6.3,4.1,0.018,1388322.7,1388322.7,12555,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040515,764451.00
08/17/2019 07:15,2,0.225,ACTIVE,212.16,336.64,60.001,1566040504,"201051344000917","174011545737251",27.06,17.00,0,295.16,349.26,6.2,4.0,0.009,1404532.2,1404532.2,12600,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040515,764452.00
08/17/2019 07:15,2,0.266,ACTIVE,212.16,336.34,59.996,1566040504,"201051344000417","174011545737251",17.93,16.00,0,296.06,350.77,4.8,2.7,0.009,1105171.6,1105171.6,12597,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040516,764453.00
08/17/2019 07:15,2,0.215,ACTIVE,212.38,336.94,60.001,1566040504,"201051344000685","174011545737251",27.12,16.00,0,297.26,351.37,5.9,3.8,0.009,1410247.8,1410247.8,12574,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040517,764454.00
08/17/2019 07:15,2,0.195,ACTIVE,212.38,336.34,60.006,1566040504,"201051344000651","174011545737251",29.34,15.50,0,296.36,345.36,5.8,3.7,0.009,1405185.9,1405185.9,12562,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040518,764455.00
08/17/2019 07:15,2,0.234,ACTIVE,211.03,335.74,60.001,1566040504,"201051344000594","174011545737251",27.73,16.30,0,297.26,352.27,6.6,4.4,0.018,1414526.7,1414526.7,12566,0,0,0,L,1122011218,1,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040519,764456.00
08/17/2019 07:15,2,0.260,ACTIVE,211.70,337.24,60.043,1566040504,"201051344000469","174011545737251",21.47,15.50,0,296.36,348.36,5.7,3.5,0.022,1395062.3,1395062.3,12581,0,0,0,L,1122011218,1,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040520,764457.00
08/17/2019 07:15,2,0.256,ACTIVE,212.16,336.34,60.012,1566040504,"201051344000585","174011545737251",27.39,16.30,0,296.36,345.66,7.1,4.9,0.018,1421590.5,1421590.5,12555,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040521,764458.00
08/17/2019 07:15,2,0.238,ACTIVE,212.38,337.54,60.022,1566040504,"201051344000853","174011545737251",26.38,15.80,0,297.57,348.96,6.4,4.3,0.018,1417685.7,1417685.7,12572,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040522,764459.00
08/17/2019 07:15,2,0.209,ACTIVE,212.38,336.34,59.996,1566040504,"201051344001145","174011545737251",27.75,15.80,0,297.26,350.77,5.9,3.8,0.013,1419362.0,1419362.0,12595,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040523,764460.00
08/17/2019 07:15,2,0.244,ACTIVE,212.16,335.14,60.001,1566040504,"201051344000438","174011545737251",27.63,15.80,0,297.26,350.17,6.9,4.7,0.018,1412892.2,1412892.2,12566,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040524,764461.00
08/17/2019 07:15,2,0.242,ACTIVE,211.93,334.54,59.975,1566040504,"201051344001135","174011545737251",27.75,16.00,0,297.26,343.85,6.8,4.7,0.022,1400905.8,1400905.8,12549,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040525,764462.00
08/17/2019 07:15,2,0.246,ACTIVE,211.93,336.34,59.996,1566040504,"201051344000983","174011545737251",27.59,16.00,0,297.87,350.77,6.9,4.7,0.018,1416044.8,1416044.8,12561,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040526,764463.00
08/17/2019 07:15,2,0.232,ACTIVE,212.38,336.04,60.012,1566040504,"201051344001203","174011545737251",27.53,16.00,0,296.36,351.67,6.5,4.3,0.013,1409161.3,1409161.3,12577,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040527,764464.00
08/17/2019 07:15,2,0.238,ALERT,212.16,335.74,60.001,1566040504,"201051344001230","174011545737251",26.16,16.00,0,297.26,344.45,6.3,4.2,0.013,1403063.6,1403063.6,12614,0,0,0,L,1122011218,1,121.55,121.10,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040529,764465.00
08/17/2019 07:15,2,0.250,ACTIVE,211.70,336.94,60.012,1566040504,"201051344000646","174011545737251",19.22,15.80,0,296.06,349.56,5.0,2.9,0.018,1397205.1,1397205.1,12576,0,0,0,L,1122011218,1,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040529,764466.00
08/17/2019 07:15,2,0.234,ACTIVE,211.93,335.74,60.012,1566040504,"201051344000867","174011545737251",27.75,16.70,0,296.66,350.47,6.6,4.4,0.018,1393098.8,1393098.8,12587,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040530,764467.00
08/17/2019 07:15,2,0.236,ACTIVE,212.16,338.14,60.001,1566040504,"201051344000633","174011545737251",27.81,16.00,0,294.86,352.27,6.7,4.6,0.009,1389572.9,1389572.9,12594,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040531,764468.00
08/17/2019 07:15,2,0.250,ACTIVE,211.70,335.44,59.964,1566040504,"201051344000955","174011545737251",28.01,16.00,0,296.96,349.86,7.1,4.9,0.022,1418002.9,1418002.9,12578,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040532,764469.00
08/17/2019 07:15,2,0.240,ACTIVE,211.93,336.64,60.028,1566040504,"201051344000648","174011545737251",27.71,15.50,0,296.66,350.77,6.8,4.6,0.018,1402822.9,1402822.9,12563,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040533,764470.00
08/17/2019 07:15,2,0.217,ACTIVE,212.16,336.64,60.049,1566040504,"201051344000645","174011545737251",27.39,16.30,0,297.26,350.17,6.0,3.9,0.013,1408816.9,1408816.9,12570,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040534,764471.00
08/17/2019 07:15,2,0.234,ACTIVE,211.70,336.34,60.006,1566040504,"201051344000569","174011545737251",27.81,16.30,0,297.87,348.36,6.7,4.5,0.018,1426368.3,1426368.3,12556,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040535,764472.00
08/17/2019 07:15,2,0.281,ACTIVE,211.93,339.34,59.975,1566040504,"179051228000119","174011545737251",27.15,17.80,0,295.46,347.46,7.8,5.6,0.018,211940.2,211940.2,12673,0,0,0,L,46974696,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566040536,764473.00
08/17/2019 07:30,2,0.355,ACTIVE,211.70,336.34,60.028,1566041405,"201051344000579","174011545737251",28.49,17.00,0,331.53,341.75,10.3,8.0,0.049,1427924.4,1427924.4,12570,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041406,764474.00
08/17/2019 07:30,2,0.324,ACTIVE,211.93,336.04,60.033,1566041405,"201051344001025","174011545737251",27.95,16.30,0,329.13,341.15,9.2,7.0,0.044,1413832.6,1413832.6,12559,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041407,764475.00
08/17/2019 07:30,2,0.336,ACTIVE,211.93,337.24,60.033,1566041405,"201051344001093","174011545737251",27.69,17.30,0,318.30,355.88,9.4,7.2,0.040,1394976.7,1394976.7,12603,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041408,764476.00
08/17/2019 07:30,2,0.328,ACTIVE,211.93,336.64,60.038,1566041405,"201051344000458","174011545737251",27.87,17.50,0,329.43,342.05,9.3,7.0,0.049,1408088.4,1408088.4,12559,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041409,764477.00
08/17/2019 07:30,2,0.340,ACTIVE,211.93,336.34,60.033,1566041405,"201051344000890","174011545737251",27.73,17.30,0,324.62,345.96,9.6,7.3,0.040,1410306.5,1410306.5,12568,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041410,764478.00
08/17/2019 07:30,2,0.312,ALERT,211.70,337.54,60.033,1566041405,"201051344000988","174011545737251",18.01,16.70,0,295.16,340.85,5.7,3.6,0.031,1063767.7,1063767.7,12555,0,0,0,L,1122011218,1,120.65,121.55,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041412,764479.00
08/17/2019 07:30,2,0.316,ACTIVE,212.38,337.84,60.028,1566041405,"201051344000582","174011545737251",27.59,16.70,0,330.33,341.15,8.8,6.6,0.040,1387102.1,1387102.1,12559,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041413,764480.00
08/17/2019 07:30,2,0.322,ACTIVE,211.70,336.64,60.028,1566041405,"201051344000868","174011545737251",28.53,16.70,0,326.42,345.66,9.4,7.1,0.044,1395289.1,1395289.1,12561,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041414,764481.00
08/17/2019 07:30,2,0.320,ACTIVE,212.16,337.84,60.022,1566041405,"201051344000576","174011545737251",27.83,16.70,0,324.02,347.76,9.0,6.8,0.040,1410784.4,1410784.4,12591,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041414,764482.00
08/17/2019 07:30,2,0.318,ACTIVE,211.93,336.64,60.038,1566041405,"201051344001158","174011545737251",27.85,16.30,0,330.33,341.45,9.0,6.8,0.049,1388324.1,1388324.1,12556,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041415,764483.00
08/17/2019 07:30,2,0.309,ACTIVE,211.93,337.24,60.022,1566041405,"201051344000917","174011545737251",27.61,17.50,0,312.29,355.28,8.7,6.4,0.035,1404533.5,1404533.5,12601,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041416,764484.00
08/17/2019 07:30,2,0.377,ALERT,212.16,336.34,60.028,1566041405,"201051344000417","174011545737251",17.99,16.70,0,296.66,339.95,6.9,4.7,0.022,1105172.5,1105172.5,12598,0,0,0,L,1122011218,1,121.33,121.33,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041418,764485.00
08/17/2019 07:30,2,0.303,ACTIVE,212.38,337.84,60.033,1566041405,"201051344000685","174011545737251",27.83,17.00,0,323.11,348.66,8.6,6.3,0.040,1410249.0,1410249.0,12575,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041419,764486.00
08/17/2019 07:30,2,0.326,ACTIVE,212.16,337.54,60.038,1566041405,"201051344000651","174011545737251",27.65,16.00,0,320.41,349.56,9.2,6.9,0.044,1405187.2,1405187.2,12563,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041420,764487.00
08/17/2019 07:30,2,0.334,ACTIVE,211.70,336.64,60.033,1566041405,"201051344000594","174011545737251",27.71,17.30,0,328.82,340.55,9.4,7.2,0.044,1414528.1,1414528.1,12567,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041421,764488.00
08/17/2019 07:30,2,0.332,ACTIVE,211.93,337.24,60.022,1566041405,"201051344000469","174011545737251",28.53,16.00,0,327.62,341.45,9.6,7.4,0.040,1395063.8,1395063.8,12582,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041422,764489.00
08/17/2019 07:30,2,0.336,ACTIVE,212.16,337.54,60.022,1566041405,"201051344000585","174011545737251",28.84,17.00,0,330.03,342.05,9.8,7.6,0.035,1421592.1,1421592.1,12556,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041423,764490.00
08/17/2019 07:30,2,0.320,ACTIVE,212.38,338.14,60.028,1566041405,"201051344000853","174011545737251",28.57,16.70,0,331.83,342.65,9.3,7.0,0.040,1417687.1,1417687.1,12573,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041424,764491.00
08/17/2019 07:30,2,0.303,ACTIVE,212.38,337.54,60.033,1566041405,"201051344001145","174011545737251",27.85,16.70,0,317.70,350.77,8.6,6.3,0.031,1419363.3,1419363.3,12596,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041425,764492.00
08/17/2019 07:30,2,0.324,ACTIVE,212.16,337.24,60.022,1566041405,"201051344000438","174011545737251",28.96,16.70,0,330.03,341.45,9.6,7.3,0.040,1412893.7,1412893.7,12567,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041426,764493.00
08/17/2019 07:30,2,0.344,ACTIVE,211.70,335.74,60.017,1566041405,"201051344001135","174011545737251",27.83,16.30,0,329.73,340.55,9.7,7.4,0.049,1400907.3,1400907.3,12550,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041426,764494.00
08/17/2019 07:30,2,0.342,ACTIVE,211.93,336.64,60.022,1566041405,"201051344000983","174011545737251",27.65,17.00,0,330.63,340.55,9.6,7.3,0.044,1416046.3,1416046.3,12562,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041427,764495.00
08/17/2019 07:30,2,0.324,ACTIVE,212.16,336.64,60.028,1566041405,"201051344001203","174011545737251",27.59,16.70,0,330.93,342.65,9.1,6.9,0.040,1409162.7,1409162.7,12578,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041428,764496.00
08/17/2019 07:30,2,0.309,ACTIVE,211.93,336.94,60.022,1566041405,"201051344001230","174011545737251",28.17,16.70,0,317.10,353.77,8.8,6.6,0.040,1403064.9,1403064.9,12616,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041429,764497.00
08/17/2019 07:30,2,0.330,ACTIVE,211.48,336.94,60.017,1566041405,"201051344000646","174011545737251",27.55,16.70,0,328.22,340.85,9.2,7.0,0.040,1397206.5,1397206.5,12577,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041430,764498.00
08/17/2019 07:30,2,0.334,ACTIVE,212.16,336.34,60.033,1566041405,"201051344000867","174011545737251",27.77,17.50,0,328.22,344.45,9.4,7.2,0.040,1393100.2,1393100.2,12588,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041431,764499.00
08/17/2019 07:30,2,0.326,ACTIVE,212.38,339.04,60.028,1566041405,"201051344000633","174011545737251",28.09,16.70,0,321.91,351.07,9.3,7.1,0.040,1389574.4,1389574.4,12595,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041432,764500.00
08/17/2019 07:30,2,0.361,ACTIVE,211.48,336.34,60.028,1566041405,"201051344000955","174011545737251",27.89,17.00,0,329.13,340.55,10.2,8.0,0.053,1418004.4,1418004.4,12579,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041433,764501.00
08/17/2019 07:30,2,0.332,ACTIVE,211.93,337.24,60.033,1566041405,"201051344000648","174011545737251",27.97,16.30,0,331.53,341.45,9.5,7.2,0.044,1402824.3,1402824.3,12564,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041434,764502.00
08/17/2019 07:30,2,0.316,ACTIVE,212.38,337.24,60.033,1566041405,"201051344000645","174011545737251",27.89,17.00,0,331.83,341.45,9.0,6.8,0.040,1408818.2,1408818.2,12571,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041435,764503.00
08/17/2019 07:30,2,0.322,ACTIVE,211.70,337.24,60.033,1566041405,"201051344000569","174011545737251",28.51,17.00,0,330.63,341.45,9.4,7.1,0.049,1426369.8,1426369.8,12557,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041436,764504.00
08/17/2019 07:30,2,0.373,ALERT,212.16,340.25,60.028,1566041405,"179051228000119","174011545737251",28.27,19.00,0,296.06,344.45,10.7,8.4,0.040,211942.0,211942.0,12674,0,0,0,L,46974696,1,121.10,122.23,0000,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566041438,764505.00
08/17/2019 07:45,2,0.500,ACTIVE,211.70,338.14,60.070,1566042304,"201051344000579","174011545737251",29.42,18.00,0,330.33,343.55,14.9,12.5,0.088,1427926.9,1427926.9,12571,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042305,764506.00
08/17/2019 07:45,2,0.461,ACTIVE,211.70,337.24,60.028,1566042304,"201051344001025","174011545737251",29.54,17.30,0,330.33,343.55,13.8,11.4,0.080,1413834.9,1413834.9,12560,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042306,764507.00
08/17/2019 07:45,2,0.523,ACTIVE,212.16,338.74,60.028,1566042304,"201051344001093","174011545737251",28.80,18.00,0,330.93,344.15,15.3,12.8,0.088,1394979.1,1394979.1,12604,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042307,764508.00
08/17/2019 07:45,2,0.469,ACTIVE,211.70,337.54,60.033,1566042304,"201051344000458","174011545737251",28.21,18.30,0,330.93,343.25,13.4,11.0,0.080,1408090.6,1408090.6,12560,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042308,764509.00
08/17/2019 07:45,2,0.512,ACTIVE,211.70,337.54,60.028,1566042304,"201051344000890","174011545737251",28.41,17.80,0,330.63,343.55,14.8,12.3,0.088,1410308.9,1410308.9,12569,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042309,764510.00
08/17/2019 07:45,2,0.473,ACTIVE,211.70,338.44,60.028,1566042304,"201051344000988","174011545737251",18.41,17.30,0,330.03,343.55,8.8,6.6,0.062,1063768.9,1063768.9,12557,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042310,764511.00
08/17/2019 07:45,2,0.471,ACTIVE,212.38,338.14,60.028,1566042304,"201051344000582","174011545737251",28.23,17.30,0,331.23,343.85,13.5,11.1,0.080,1387104.2,1387104.2,12560,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042311,764512.00
08/17/2019 07:45,2,0.494,ACTIVE,211.48,338.44,60.065,1566042304,"201051344000868","174011545737251",28.69,17.50,0,330.33,343.55,14.3,11.9,0.084,1395291.4,1395291.4,12562,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042312,764513.00
08/17/2019 07:45,2,0.473,ACTIVE,212.16,339.65,60.028,1566042304,"201051344000576","174011545737251",28.55,17.50,0,331.53,344.45,13.7,11.3,0.084,1410786.6,1410786.6,12592,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042313,764514.00
08/17/2019 07:45,2,0.469,ACTIVE,211.48,338.44,60.028,1566042304,"201051344001158","174011545737251",28.84,17.30,0,330.33,344.45,13.7,11.3,0.088,1388326.3,1388326.3,12557,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042313,764515.00
08/17/2019 07:45,2,0.457,ACTIVE,211.70,337.84,60.038,1566042304,"201051344000917","174011545737251",28.41,18.30,0,330.63,343.85,13.2,10.8,0.075,1404535.6,1404535.6,12602,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042314,764516.00
08/17/2019 07:45,2,0.508,ACTIVE,211.70,337.24,60.059,1566042304,"201051344000417","174011545737251",18.91,17.30,0,330.63,342.05,9.8,7.5,0.049,1105174.0,1105174.0,12600,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042315,764517.00
08/17/2019 07:45,2,0.467,ACTIVE,211.93,338.44,60.065,1566042304,"201051344000685","174011545737251",28.17,17.50,0,330.93,343.85,13.3,11.0,0.088,1410251.1,1410251.1,12576,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042316,764518.00
08/17/2019 07:45,2,0.488,ACTIVE,211.93,338.14,60.006,1566042304,"201051344000651","174011545737251",28.53,17.00,0,331.53,344.45,14.1,11.7,0.084,1405189.5,1405189.5,12564,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042317,764519.00
08/17/2019 07:45,2,0.480,ACTIVE,211.48,337.84,60.028,1566042304,"201051344000594","174011545737251",29.04,18.00,0,329.73,343.55,14.2,11.7,0.088,1414530.4,1414530.4,12568,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042318,764520.00
