ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 07:45,2,0.506,ACTIVE,211.70,338.44,60.038,1566042304,"201051344000469","174011545737251",28.35,17.00,0,330.03,344.45,14.6,12.1,0.088,1395066.1,1395066.1,12583,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042319,764521.00
08/17/2019 07:45,2,0.480,ACTIVE,211.93,338.44,60.065,1566042304,"201051344000585","174011545737251",28.88,17.80,0,330.93,344.15,14.1,11.7,0.075,1421594.4,1421594.4,12557,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042320,764522.00
08/17/2019 07:45,2,0.471,ACTIVE,212.16,338.74,60.033,1566042304,"201051344000853","174011545737251",28.35,17.50,0,331.53,345.06,13.6,11.2,0.084,1417689.3,1417689.3,12574,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042321,764523.00
08/17/2019 07:45,2,0.445,ACTIVE,211.93,338.14,60.038,1566042304,"201051344001145","174011545737251",28.57,17.30,0,332.13,343.85,12.9,10.5,0.080,1419365.3,1419365.3,12597,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042322,764524.00
08/17/2019 07:45,2,0.482,ACTIVE,211.93,338.14,60.065,1566042304,"201051344000438","174011545737251",30.02,17.50,0,332.13,344.15,14.7,12.2,0.080,1412896.0,1412896.0,12568,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042323,764525.00
08/17/2019 07:45,2,0.506,ACTIVE,211.48,337.24,60.028,1566042304,"201051344001135","174011545737251",28.53,17.50,0,330.63,343.25,14.6,12.2,0.084,1400909.6,1400909.6,12551,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042324,764526.00
08/17/2019 07:45,2,0.467,ACTIVE,211.70,336.94,60.033,1566042304,"201051344000983","174011545737251",29.14,17.80,0,330.33,342.95,13.8,11.4,0.084,1416048.5,1416048.5,12563,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042325,764527.00
08/17/2019 07:45,2,0.488,ACTIVE,211.93,337.54,60.022,1566042304,"201051344001203","174011545737251",29.40,17.50,0,331.83,345.06,14.6,12.1,0.088,1409164.9,1409164.9,12579,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042326,764528.00
08/17/2019 07:45,2,0.510,ACTIVE,211.70,337.54,60.028,1566042304,"201051344001230","174011545737251",27.83,17.80,0,329.13,342.95,14.4,12.0,0.084,1403067.1,1403067.1,12617,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042327,764529.00
08/17/2019 07:45,2,0.453,ACTIVE,211.25,337.24,60.017,1566042304,"201051344000646","174011545737251",28.63,17.50,0,329.73,342.95,13.1,10.8,0.075,1397208.7,1397208.7,12578,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042328,764530.00
08/17/2019 07:45,2,0.498,ACTIVE,211.93,337.54,60.033,1566042304,"201051344000867","174011545737251",28.25,18.30,0,331.23,343.25,14.2,11.8,0.084,1393102.5,1393102.5,12589,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042329,764531.00
08/17/2019 07:45,2,0.480,ACTIVE,212.16,339.65,60.022,1566042304,"201051344000633","174011545737251",29.28,17.50,0,330.63,345.96,14.2,11.8,0.084,1389576.7,1389576.7,12596,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042330,764532.00
08/17/2019 07:45,2,0.549,ACTIVE,211.48,337.54,60.049,1566042304,"201051344000955","174011545737251",28.82,17.80,0,330.03,343.85,16.1,13.6,0.097,1418007.0,1418007.0,12580,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042330,764533.00
08/17/2019 07:45,2,0.465,ACTIVE,211.93,337.54,60.028,1566042304,"201051344000648","174011545737251",29.32,17.30,0,331.53,344.15,13.8,11.4,0.075,1402826.6,1402826.6,12565,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042331,764534.00
08/17/2019 07:45,2,0.482,ACTIVE,212.16,338.74,60.001,1566042304,"201051344000645","174011545737251",28.01,17.80,0,332.13,344.76,13.7,11.3,0.084,1408820.4,1408820.4,12572,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042332,764535.00
08/17/2019 07:45,2,0.471,ACTIVE,211.93,337.84,60.022,1566042304,"201051344000569","174011545737251",28.92,17.80,0,330.63,343.25,13.8,11.4,0.080,1426372.0,1426372.0,12558,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042333,764536.00
08/17/2019 07:45,2,0.535,ACTIVE,211.93,341.75,60.028,1566042304,"179051228000119","174011545737251",28.57,19.50,0,331.83,348.66,15.5,13.0,0.088,211944.6,211944.6,12676,0,0,0,L,46974696,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566042334,764537.00
08/17/2019 08:00,2,0.775,ACTIVE,213.06,339.95,60.017,1566043204,"201051344000579","174011545737251",29.40,19.00,0,328.82,349.26,23.1,20.4,0.164,1427930.9,1427930.9,12572,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043205,764538.00
08/17/2019 08:00,2,0.752,ACTIVE,214.19,340.85,60.017,1566043204,"201051344001025","174011545737251",29.00,18.70,0,328.22,350.47,22.1,19.4,0.159,1413838.7,1413838.7,12561,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043206,764539.00
08/17/2019 08:00,2,0.824,ACTIVE,214.41,342.95,60.012,1566043204,"201051344001093","174011545737251",29.00,19.30,0,329.13,351.97,24.2,21.5,0.172,1394983.3,1394983.3,12605,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043207,764540.00
08/17/2019 08:00,2,0.703,ACTIVE,212.83,338.44,60.017,1566043204,"201051344000458","174011545737251",28.92,19.50,0,328.52,347.76,20.6,18.0,0.155,1408094.2,1408094.2,12561,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043208,764541.00
08/17/2019 08:00,2,0.795,ACTIVE,214.19,341.15,60.012,1566043204,"201051344000890","174011545737251",28.92,19.00,0,328.82,350.47,23.3,20.6,0.164,1410312.9,1410312.9,12570,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043209,764542.00
08/17/2019 08:00,2,0.756,ACTIVE,213.06,339.95,60.012,1566043204,"201051344000988","174011545737251",18.85,18.30,0,327.92,346.26,14.4,12.0,0.110,1063771.2,1063771.2,12558,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043209,764543.00
08/17/2019 08:00,2,0.727,ACTIVE,214.87,342.05,60.022,1566043204,"201051344000582","174011545737251",28.98,18.30,0,328.82,350.47,21.3,18.6,0.159,1387107.9,1387107.9,12561,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043210,764544.00
08/17/2019 08:00,2,0.766,ACTIVE,212.83,339.95,60.043,1566043204,"201051344000868","174011545737251",29.26,18.30,0,327.92,349.26,22.7,20.0,0.164,1395295.3,1395295.3,12563,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043211,764545.00
08/17/2019 08:00,2,0.715,ACTIVE,213.29,341.15,60.001,1566043204,"201051344000576","174011545737251",29.50,18.30,0,328.82,349.56,21.4,18.7,0.159,1410790.3,1410790.3,12593,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043212,764546.00
08/17/2019 08:00,2,0.752,ACTIVE,213.06,340.25,60.022,1566043204,"201051344001158","174011545737251",28.90,18.30,0,328.82,349.26,22.1,19.4,0.168,1388330.0,1388330.0,12558,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043213,764547.00
08/17/2019 08:00,2,0.709,ACTIVE,214.64,341.45,60.006,1566043204,"201051344000917","174011545737251",28.90,19.50,0,328.52,349.56,20.8,18.2,0.150,1404539.1,1404539.1,12603,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043214,764548.00
08/17/2019 08:00,2,0.783,ACTIVE,214.41,339.95,60.012,1566043204,"201051344000417","174011545737251",19.14,18.30,0,328.82,345.96,15.2,12.8,0.102,1105176.5,1105176.5,12601,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043215,764549.00
08/17/2019 08:00,2,0.715,ACTIVE,214.64,342.05,60.017,1566043204,"201051344000685","174011545737251",29.38,18.70,0,330.03,350.47,21.4,18.7,0.164,1410254.7,1410254.7,12577,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043216,764550.00
08/17/2019 08:00,2,0.752,ACTIVE,214.41,341.75,60.012,1566043204,"201051344000651","174011545737251",29.14,18.00,0,329.13,350.77,22.2,19.5,0.159,1405193.3,1405193.3,12565,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043217,764551.00
08/17/2019 08:00,2,0.750,ACTIVE,212.83,339.95,60.012,1566043204,"201051344000594","174011545737251",29.18,19.00,0,327.32,348.66,22.2,19.5,0.164,1414534.2,1414534.2,12569,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043218,764552.00
08/17/2019 08:00,2,0.756,ACTIVE,213.29,340.25,60.022,1566043204,"201051344000469","174011545737251",29.54,18.00,0,326.72,349.26,22.6,19.9,0.172,1395070.1,1395070.1,12584,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043219,764553.00
08/17/2019 08:00,2,0.736,ACTIVE,214.64,341.75,60.001,1566043204,"201051344000585","174011545737251",29.12,19.30,0,328.82,349.56,21.8,19.1,0.155,1421598.1,1421598.1,12558,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043220,764554.00
08/17/2019 08:00,2,0.711,ACTIVE,213.74,341.15,60.017,1566043204,"201051344000853","174011545737251",29.26,18.70,0,330.03,349.86,21.1,18.5,0.150,1417692.9,1417692.9,12575,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043221,764555.00
08/17/2019 08:00,2,0.703,ACTIVE,214.64,341.75,60.022,1566043204,"201051344001145","174011545737251",28.96,18.30,0,329.73,350.47,20.6,18.0,0.146,1419368.8,1419368.8,12598,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043222,764556.00
08/17/2019 08:00,2,0.789,ACTIVE,214.64,342.05,60.028,1566043204,"201051344000438","174011545737251",29.26,18.70,0,328.82,351.67,23.4,20.7,0.172,1412900.1,1412900.1,12569,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043222,764557.00
08/17/2019 08:00,2,0.787,ACTIVE,214.19,340.85,60.028,1566043204,"201051344001135","174011545737251",29.18,18.30,0,328.52,350.77,23.3,20.5,0.159,1400913.7,1400913.7,12552,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043223,764558.00
08/17/2019 08:00,2,0.729,ACTIVE,213.06,339.04,60.028,1566043204,"201051344000983","174011545737251",28.96,19.00,0,327.92,348.06,21.4,18.8,0.150,1416052.2,1416052.2,12564,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043224,764559.00
08/17/2019 08:00,2,0.793,ACTIVE,214.64,341.15,60.022,1566043204,"201051344001203","174011545737251",28.80,18.70,0,328.52,351.97,23.1,20.4,0.172,1409168.9,1409168.9,12580,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043225,764560.00
08/17/2019 08:00,2,0.779,ACTIVE,214.19,341.15,60.028,1566043204,"201051344001230","174011545737251",28.96,19.30,0,327.92,349.56,22.9,20.1,0.168,1403071.0,1403071.0,12618,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043226,764561.00
08/17/2019 08:00,2,0.734,ACTIVE,213.96,341.15,60.033,1566043204,"201051344000646","174011545737251",29.34,18.70,0,327.62,349.86,21.8,19.1,0.159,1397212.3,1397212.3,12579,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043227,764562.00
08/17/2019 08:00,2,0.773,ACTIVE,213.29,339.65,60.012,1566043204,"201051344000867","174011545737251",28.75,19.50,0,328.22,348.66,22.6,19.9,0.164,1393106.4,1393106.4,12590,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043228,764563.00
08/17/2019 08:00,2,0.762,ACTIVE,213.51,341.45,59.996,1566043204,"201051344000633","174011545737251",28.59,18.70,0,329.13,351.07,22.1,19.4,0.168,1389580.5,1389580.5,12597,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043229,764564.00
08/17/2019 08:00,2,0.836,ACTIVE,214.19,341.75,60.043,1566043204,"201051344000955","174011545737251",29.44,19.00,0,328.22,350.47,24.9,22.1,0.186,1418011.4,1418011.4,12581,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043230,764565.00
08/17/2019 08:00,2,0.738,ACTIVE,213.29,339.95,60.065,1566043204,"201051344000648","174011545737251",29.22,18.00,0,328.82,349.26,21.9,19.2,0.159,1402830.3,1402830.3,12566,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043231,764566.00
08/17/2019 08:00,2,0.732,ACTIVE,213.51,340.85,60.033,1566043204,"201051344000645","174011545737251",29.16,18.70,0,329.43,349.56,21.7,19.0,0.159,1408824.1,1408824.1,12573,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043232,764567.00
08/17/2019 08:00,2,0.742,ACTIVE,213.06,339.95,60.033,1566043204,"201051344000569","174011545737251",28.84,18.70,0,328.22,348.96,21.7,19.0,0.159,1426375.8,1426375.8,12559,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043233,764568.00
08/17/2019 08:00,2,0.801,ACTIVE,213.51,343.85,60.043,1566043204,"179051228000119","174011545737251",29.42,20.70,0,330.33,352.27,23.9,21.1,0.168,211948.8,211948.8,12677,0,0,0,L,46974696,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566043234,764569.00
08/17/2019 08:15,2,1.152,ACTIVE,213.51,343.85,59.975,1566044104,"201051344000579","174011545737251",29.58,20.00,0,330.63,358.58,34.6,31.5,0.270,1427937.3,1427937.3,12573,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044105,764570.00
08/17/2019 08:15,2,1.129,ACTIVE,214.41,343.85,60.022,1566044104,"201051344001025","174011545737251",29.64,19.80,0,331.83,359.78,33.9,30.8,0.265,1413844.9,1413844.9,12562,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044106,764571.00
08/17/2019 08:15,2,1.223,ACTIVE,214.19,346.56,60.017,1566044104,"201051344001093","174011545737251",29.40,20.30,0,331.53,361.29,36.4,33.2,0.270,1394990.1,1394990.1,12606,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044107,764572.00
08/17/2019 08:15,2,1.072,ACTIVE,213.51,343.55,60.028,1566044104,"201051344000458","174011545737251",29.28,20.70,0,330.33,357.08,31.8,28.8,0.256,1408099.9,1408099.9,12562,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044108,764573.00
08/17/2019 08:15,2,1.193,ACTIVE,213.96,344.76,60.033,1566044104,"201051344000890","174011545737251",29.14,20.30,0,330.63,360.08,35.3,32.2,0.270,1410319.4,1410319.4,12571,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044109,764574.00
08/17/2019 08:15,2,1.154,ACTIVE,213.51,342.65,60.012,1566044104,"201051344000988","174011545737251",19.10,19.50,0,330.03,352.57,22.4,19.6,0.181,1063775.1,1063775.1,12559,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044110,764575.00
08/17/2019 08:15,2,1.119,ACTIVE,214.64,345.36,60.028,1566044104,"201051344000582","174011545737251",28.98,19.50,0,331.83,359.48,32.9,29.8,0.256,1387113.9,1387113.9,12562,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044111,764576.00
08/17/2019 08:15,2,1.162,ACTIVE,213.29,344.45,60.017,1566044104,"201051344000868","174011545737251",29.44,19.30,0,329.13,358.28,34.7,31.6,0.274,1395301.7,1395301.7,12564,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044112,764577.00
08/17/2019 08:15,2,1.111,ACTIVE,213.96,345.66,60.028,1566044104,"201051344000576","174011545737251",29.30,19.30,0,331.23,358.88,33.0,29.9,0.265,1410796.3,1410796.3,12594,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044113,764578.00
08/17/2019 08:15,2,1.146,ACTIVE,213.51,344.45,59.990,1566044104,"201051344001158","174011545737251",29.16,19.30,0,330.33,359.18,33.9,30.8,0.274,1388336.2,1388336.2,12559,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044114,764579.00
08/17/2019 08:15,2,1.090,ACTIVE,214.41,344.76,60.028,1566044104,"201051344000917","174011545737251",29.28,20.70,0,331.83,358.28,32.4,29.3,0.247,1404545.0,1404545.0,12604,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044115,764580.00
08/17/2019 08:15,2,1.154,ACTIVE,214.19,342.35,60.028,1566044104,"201051344000417","174011545737251",19.58,19.50,0,331.83,352.57,22.9,20.2,0.172,1105180.6,1105180.6,12602,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044116,764581.00
08/17/2019 08:15,2,1.100,ACTIVE,214.41,344.76,60.017,1566044104,"201051344000685","174011545737251",29.54,19.80,0,330.93,359.48,33.0,29.9,0.270,1410260.7,1410260.7,12578,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044117,764582.00
08/17/2019 08:15,2,1.152,ACTIVE,214.64,345.06,60.033,1566044104,"201051344000651","174011545737251",29.16,19.30,0,332.13,360.08,34.1,31.0,0.265,1405199.5,1405199.5,12566,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044118,764583.00
08/17/2019 08:15,2,1.139,ACTIVE,213.06,343.85,60.022,1566044104,"201051344000594","174011545737251",29.36,20.30,0,328.52,357.68,33.9,30.8,0.265,1414540.4,1414540.4,12570,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044119,764584.00
08/17/2019 08:15,2,1.158,ACTIVE,213.51,345.06,60.033,1566044104,"201051344000469","174011545737251",29.38,19.30,0,329.73,358.88,34.5,31.4,0.278,1395076.4,1395076.4,12585,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044119,764585.00
08/17/2019 08:15,2,1.113,ACTIVE,214.41,345.06,60.022,1566044104,"201051344000585","174011545737251",29.16,20.70,0,332.13,358.28,32.9,29.9,0.256,1421604.2,1421604.2,12559,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044120,764586.00
08/17/2019 08:15,2,1.092,ACTIVE,214.19,345.06,60.022,1566044104,"201051344000853","174011545737251",29.56,19.80,0,332.43,358.88,32.7,29.6,0.252,1417698.9,1417698.9,12576,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044121,764587.00
08/17/2019 08:15,2,1.068,ACTIVE,214.41,344.76,59.985,1566044104,"201051344001145","174011545737251",29.50,19.50,0,332.73,358.88,31.9,28.9,0.243,1419374.6,1419374.6,12599,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044122,764588.00
08/17/2019 08:15,2,1.168,ACTIVE,214.41,345.66,60.012,1566044104,"201051344000438","174011545737251",29.90,20.00,0,332.13,360.69,35.4,32.3,0.274,1412906.7,1412906.7,12570,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044123,764589.00
08/17/2019 08:15,2,1.174,ACTIVE,213.96,344.45,60.012,1566044104,"201051344001135","174011545737251",29.36,19.80,0,330.03,359.48,34.9,31.8,0.270,1400920.2,1400920.2,12553,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044124,764590.00
08/17/2019 08:15,2,1.098,ACTIVE,213.51,344.15,60.022,1566044104,"201051344000983","174011545737251",29.52,19.80,0,329.43,357.08,32.9,29.8,0.252,1416058.2,1416058.2,12565,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044125,764591.00
08/17/2019 08:15,2,1.193,ACTIVE,214.41,344.76,60.038,1566044104,"201051344001203","174011545737251",29.20,20.00,0,332.43,361.59,35.3,32.1,0.283,1409175.5,1409175.5,12581,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044126,764592.00
08/17/2019 08:15,2,1.174,ACTIVE,213.96,344.45,60.017,1566044104,"201051344001230","174011545737251",29.44,21.00,0,330.03,359.18,35.0,31.9,0.278,1403077.5,1403077.5,12619,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044127,764593.00
08/17/2019 08:15,2,1.123,ACTIVE,213.51,344.45,60.012,1566044104,"201051344000646","174011545737251",29.38,19.80,0,331.23,358.58,33.4,30.3,0.265,1397218.4,1397218.4,12580,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044128,764594.00
08/17/2019 08:15,2,1.166,ACTIVE,213.51,343.25,60.054,1566044104,"201051344000867","174011545737251",29.26,20.70,0,329.73,357.68,34.6,31.5,0.265,1393112.8,1393112.8,12591,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044129,764595.00
08/17/2019 08:15,2,1.137,ACTIVE,213.74,345.66,60.012,1566044104,"201051344000633","174011545737251",29.42,20.00,0,330.63,359.18,33.9,30.8,0.261,1389586.7,1389586.7,12598,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044130,764596.00
08/17/2019 08:15,2,1.234,ACTIVE,213.74,345.36,60.043,1566044104,"201051344000955","174011545737251",29.70,20.00,0,330.03,359.78,37.1,33.9,0.292,1418018.4,1418018.4,12582,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044131,764597.00
08/17/2019 08:15,2,1.121,ACTIVE,213.51,344.76,60.012,1566044104,"201051344000648","174011545737251",29.32,19.30,0,330.93,357.98,33.3,30.2,0.265,1402836.5,1402836.5,12567,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044132,764598.00
08/17/2019 08:15,2,1.117,ACTIVE,213.96,345.06,60.012,1566044104,"201051344000645","174011545737251",29.44,19.80,0,330.63,358.58,33.4,30.3,0.261,1408830.2,1408830.2,12574,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044133,764599.00
08/17/2019 08:15,2,1.115,ACTIVE,213.51,345.06,60.006,1566044104,"201051344000569","174011545737251",29.42,19.80,0,330.93,357.98,33.3,30.2,0.261,1426381.9,1426381.9,12560,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044134,764600.00
08/17/2019 08:15,2,1.193,ACTIVE,213.74,348.66,60.049,1566044104,"179051228000119","174011545737251",29.66,21.80,0,330.93,361.59,35.9,32.7,0.278,211955.4,211955.4,12678,0,0,0,L,46974696,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566044134,764601.00
08/17/2019 08:30,2,1.639,ACTIVE,213.74,349.26,60.028,1566045004,"201051344000579","174011545737251",29.24,22.50,0,330.63,370.60,48.6,45.0,0.398,1427946.8,1427946.8,12574,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045005,764602.00
08/17/2019 08:30,2,1.617,ACTIVE,213.96,348.96,60.006,1566045004,"201051344001025","174011545737251",29.20,22.00,0,332.13,368.50,47.8,44.2,0.384,1413854.2,1413854.2,12563,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045006,764603.00
08/17/2019 08:30,2,1.684,ACTIVE,214.19,350.77,60.006,1566045004,"201051344001093","174011545737251",29.62,22.50,0,331.83,370.60,50.5,46.8,0.407,1395000.1,1395000.1,12607,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045008,764604.00
08/17/2019 08:30,2,1.523,ACTIVE,213.74,347.46,60.054,1566045004,"201051344000458","174011545737251",29.42,22.50,0,331.23,367.00,45.4,41.9,0.380,1408108.7,1408108.7,12563,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045009,764605.00
08/17/2019 08:30,2,1.691,ACTIVE,213.74,348.66,60.028,1566045004,"201051344000890","174011545737251",28.88,22.80,0,330.33,368.80,49.5,45.9,0.402,1410329.1,1410329.1,12572,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045010,764606.00
08/17/2019 08:30,2,1.648,ACTIVE,213.74,346.26,60.012,1566045004,"201051344000988","174011545737251",18.98,21.50,0,330.03,367.30,31.7,28.7,0.256,1063781.0,1063781.0,12560,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045011,764607.00
08/17/2019 08:30,2,1.561,ACTIVE,214.64,348.96,60.017,1566045004,"201051344000582","174011545737251",29.24,21.30,0,331.23,368.20,46.2,42.7,0.376,1387122.8,1387122.8,12563,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045012,764608.00
08/17/2019 08:30,2,1.631,ACTIVE,213.51,348.66,60.038,1566045004,"201051344000868","174011545737251",29.12,21.00,0,330.63,368.20,48.1,44.5,0.389,1395311.1,1395311.1,12565,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045013,764609.00
08/17/2019 08:30,2,1.562,ACTIVE,214.19,349.56,60.006,1566045004,"201051344000576","174011545737251",29.18,21.30,0,326.72,374.21,46.2,42.7,0.376,1410805.3,1410805.3,12595,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045014,764610.00
08/17/2019 08:30,2,1.607,ACTIVE,213.96,348.96,60.006,1566045004,"201051344001158","174011545737251",29.24,21.30,0,330.93,369.10,47.6,44.1,0.398,1388345.5,1388345.5,12560,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045015,764611.00
08/17/2019 08:30,2,1.564,ACTIVE,214.19,349.26,60.012,1566045004,"201051344000917","174011545737251",29.20,22.50,0,331.23,367.60,46.3,42.8,0.376,1404553.9,1404553.9,12605,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045016,764612.00
08/17/2019 08:30,2,1.635,ACTIVE,213.96,345.36,60.012,1566045004,"201051344000417","174011545737251",19.12,21.50,0,331.83,357.38,31.7,28.6,0.252,1105186.6,1105186.6,12603,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045017,764613.00
08/17/2019 08:30,2,1.602,ACTIVE,214.19,349.56,60.006,1566045004,"201051344000685","174011545737251",28.86,21.80,0,331.53,368.20,46.8,43.3,0.402,1410269.7,1410269.7,12579,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045017,764614.00
08/17/2019 08:30,2,1.600,ACTIVE,214.19,349.56,59.975,1566045004,"201051344000651","174011545737251",29.66,21.30,0,331.83,369.10,48.1,44.5,0.384,1405208.9,1405208.9,12567,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045018,764615.00
08/17/2019 08:30,2,1.600,ACTIVE,213.51,348.36,59.969,1566045004,"201051344000594","174011545737251",29.48,22.00,0,325.22,367.60,47.7,44.1,0.384,1414549.8,1414549.8,12571,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045019,764616.00
08/17/2019 08:30,2,1.645,ACTIVE,213.96,349.56,59.990,1566045004,"201051344000469","174011545737251",29.14,21.30,0,329.73,381.42,48.5,44.9,0.398,1395085.9,1395085.9,12586,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045020,764617.00
08/17/2019 08:30,2,1.582,ACTIVE,214.41,349.56,60.038,1566045004,"201051344000585","174011545737251",29.24,22.80,0,332.73,367.30,46.9,43.3,0.371,1421613.3,1421613.3,12560,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045021,764618.00
08/17/2019 08:30,2,1.564,ACTIVE,214.64,351.07,60.006,1566045004,"201051344000853","174011545737251",29.16,21.80,0,332.43,370.90,46.3,42.7,0.371,1417707.8,1417707.8,12577,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045022,764619.00
08/17/2019 08:30,2,1.520,ACTIVE,214.19,348.36,59.990,1566045004,"201051344001145","174011545737251",29.52,21.50,0,330.93,368.80,45.5,42.0,0.371,1419383.3,1419383.3,12600,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045023,764620.00
08/17/2019 08:30,2,1.637,ACTIVE,214.19,350.17,60.006,1566045004,"201051344000438","174011545737251",29.84,22.30,0,332.43,372.41,49.5,45.9,0.402,1412916.4,1412916.4,12571,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045024,764621.00
08/17/2019 08:30,2,1.635,ACTIVE,213.96,348.36,59.996,1566045004,"201051344001135","174011545737251",29.28,21.80,0,331.83,368.20,48.5,44.9,0.384,1400929.7,1400929.7,12554,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045025,764622.00
08/17/2019 08:30,2,1.557,ACTIVE,213.96,348.96,60.012,1566045004,"201051344000983","174011545737251",29.56,21.80,0,330.93,367.00,46.6,43.1,0.384,1416067.2,1416067.2,12566,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045026,764623.00
08/17/2019 08:30,2,1.672,ACTIVE,214.19,348.96,60.012,1566045004,"201051344001203","174011545737251",29.38,22.30,0,332.13,370.30,49.8,46.1,0.407,1409185.2,1409185.2,12582,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045027,764624.00
08/17/2019 08:30,2,1.652,ACTIVE,213.74,349.26,60.012,1566045004,"201051344001230","174011545737251",29.20,23.80,0,329.43,368.20,49.0,45.3,0.407,1403087.1,1403087.1,12620,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045028,764625.00
08/17/2019 08:30,2,1.594,ACTIVE,213.51,348.66,60.012,1566045004,"201051344000646","174011545737251",29.06,22.00,0,328.22,367.60,46.9,43.4,0.380,1397227.5,1397227.5,12581,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045029,764626.00
08/17/2019 08:30,2,1.635,ACTIVE,213.96,347.76,60.022,1566045004,"201051344000867","174011545737251",29.14,22.80,0,330.63,367.30,48.3,44.7,0.380,1393122.2,1393122.2,12592,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045030,764627.00
08/17/2019 08:30,2,1.605,ACTIVE,214.19,350.17,60.022,1566045004,"201051344000633","174011545737251",29.34,22.50,0,331.83,368.80,47.8,44.2,0.389,1389596.0,1389596.0,12599,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045030,764628.00
08/17/2019 08:30,2,1.736,ACTIVE,213.51,349.26,59.975,1566045004,"201051344000955","174011545737251",29.40,22.80,0,331.23,369.10,51.7,48.0,0.420,1418028.6,1418028.6,12583,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045031,764629.00
08/17/2019 08:30,2,1.566,ACTIVE,213.96,348.96,60.006,1566045004,"201051344000648","174011545737251",29.40,21.00,0,328.52,373.01,46.6,43.1,0.384,1402845.6,1402845.6,12568,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045032,764630.00
08/17/2019 08:30,2,1.578,ACTIVE,214.19,349.26,60.012,1566045004,"201051344000645","174011545737251",29.50,21.50,0,327.62,376.31,47.2,43.6,0.384,1408839.4,1408839.4,12575,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045033,764631.00
08/17/2019 08:30,2,1.547,ACTIVE,213.96,349.26,60.028,1566045004,"201051344000569","174011545737251",29.46,21.30,0,331.53,367.60,46.2,42.7,0.380,1426390.9,1426390.9,12561,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045034,764632.00
08/17/2019 08:30,2,1.674,ACTIVE,214.19,353.17,59.996,1566045004,"179051228000119","174011545737251",29.28,23.00,0,331.83,372.11,49.6,46.0,0.407,211965.2,211965.2,12679,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045035,764633.00
08/17/2019 08:45,2,2.113,ACTIVE,214.19,353.47,60.022,1566045904,"201051344000579","174011545737251",29.18,25.50,0,331.83,378.12,62.5,58.4,0.508,1427959.7,1427959.7,12575,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045905,764634.00
08/17/2019 08:45,2,2.098,ACTIVE,214.19,352.27,60.012,1566045904,"201051344001025","174011545737251",29.32,24.50,0,332.43,377.82,62.3,58.2,0.499,1413867.0,1413867.0,12564,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045906,764635.00
08/17/2019 08:45,2,2.166,ACTIVE,214.19,355.28,60.012,1566045904,"201051344001093","174011545737251",29.54,24.30,0,332.43,379.92,64.9,60.7,0.526,1395013.6,1395013.6,12608,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045907,764636.00
08/17/2019 08:45,2,2.006,ACTIVE,214.19,352.57,60.012,1566045904,"201051344000458","174011545737251",29.14,25.00,0,332.73,377.22,59.3,55.3,0.486,1408120.8,1408120.8,12564,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045908,764637.00
08/17/2019 08:45,2,2.141,ACTIVE,213.74,353.17,60.017,1566045904,"201051344000890","174011545737251",29.26,25.50,0,330.93,377.82,63.5,59.3,0.521,1410342.3,1410342.3,12573,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045909,764638.00
08/17/2019 08:45,2,2.143,ACTIVE,214.19,349.86,60.017,1566045904,"201051344000988","174011545737251",18.92,23.80,0,331.83,367.30,41.0,37.7,0.345,1063789.3,1063789.3,12561,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045910,764639.00
08/17/2019 08:45,2,2.062,ACTIVE,214.41,353.17,60.022,1566045904,"201051344000582","174011545737251",28.84,22.80,0,333.03,378.12,60.2,56.2,0.495,1387135.2,1387135.2,12564,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045911,764640.00
08/17/2019 08:45,2,2.125,ACTIVE,213.74,352.87,60.022,1566045904,"201051344000868","174011545737251",28.88,22.80,0,331.53,378.12,62.1,58.1,0.513,1395323.9,1395323.9,12566,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045912,764641.00
08/17/2019 08:45,2,2.025,ACTIVE,214.41,354.37,60.017,1566045904,"201051344000576","174011545737251",29.28,23.80,0,332.73,380.22,60.1,56.1,0.486,1410817.6,1410817.6,12596,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045913,764642.00
08/17/2019 08:45,2,2.064,ACTIVE,214.19,353.77,59.996,1566045904,"201051344001158","174011545737251",29.44,23.50,0,331.83,379.32,61.5,57.5,0.504,1388358.2,1388358.2,12561,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045914,764643.00
08/17/2019 08:45,2,2.041,ACTIVE,214.19,352.57,60.017,1566045904,"201051344000917","174011545737251",29.20,24.50,0,331.53,376.31,60.4,56.4,0.504,1404566.3,1404566.3,12606,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045915,764644.00
08/17/2019 08:45,2,2.104,ACTIVE,213.74,347.76,60.017,1566045904,"201051344000417","174011545737251",19.16,24.00,0,332.13,363.69,40.9,37.5,0.340,1105194.9,1105194.9,12604,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045916,764645.00
08/17/2019 08:45,2,2.066,ACTIVE,213.96,353.17,60.022,1566045904,"201051344000685","174011545737251",29.06,23.80,0,330.33,377.52,60.8,56.8,0.530,1410282.2,1410282.2,12580,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045916,764646.00
08/17/2019 08:45,2,2.084,ACTIVE,214.19,353.47,60.017,1566045904,"201051344000651","174011545737251",29.54,23.30,0,333.03,380.22,62.4,58.3,0.504,1405221.7,1405221.7,12568,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045917,764647.00
08/17/2019 08:45,2,2.102,ACTIVE,213.51,352.87,60.017,1566045904,"201051344000594","174011545737251",28.94,25.00,0,330.63,376.92,61.6,57.6,0.499,1414562.5,1414562.5,12572,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045918,764648.00
08/17/2019 08:45,2,2.131,ACTIVE,214.19,354.67,60.017,1566045904,"201051344000469","174011545737251",29.06,23.80,0,331.53,379.02,62.7,58.6,0.526,1395098.9,1395098.9,12587,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045919,764649.00
08/17/2019 08:45,2,2.059,ACTIVE,214.41,353.17,60.022,1566045904,"201051344000585","174011545737251",29.32,25.00,0,332.73,377.22,61.2,57.1,0.495,1421625.8,1421625.8,12561,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045920,764650.00
08/17/2019 08:45,2,2.039,ACTIVE,214.64,353.77,60.022,1566045904,"201051344000853","174011545737251",29.26,23.80,0,334.54,379.02,60.5,56.4,0.499,1417720.2,1417720.2,12578,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045921,764651.00
08/17/2019 08:45,2,2.031,ACTIVE,213.96,351.97,60.022,1566045904,"201051344001145","174011545737251",28.92,23.50,0,332.73,376.31,59.5,55.5,0.495,1419395.5,1419395.5,12601,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045922,764652.00
08/17/2019 08:45,2,2.143,ACTIVE,213.96,353.77,60.017,1566045904,"201051344000438","174011545737251",29.34,24.30,0,332.13,380.22,63.7,59.6,0.521,1412929.6,1412929.6,12572,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045923,764653.00
08/17/2019 08:45,2,2.102,ACTIVE,213.74,352.27,60.017,1566045904,"201051344001135","174011545737251",29.42,23.50,0,331.53,377.82,62.6,58.5,0.508,1400942.6,1400942.6,12555,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045924,764654.00
08/17/2019 08:45,2,2.033,ACTIVE,214.19,354.07,60.017,1566045904,"201051344000983","174011545737251",29.58,24.00,0,331.83,377.22,60.9,56.8,0.499,1416079.7,1416079.7,12567,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045925,764655.00
08/17/2019 08:45,2,2.158,ACTIVE,213.96,353.17,60.012,1566045904,"201051344001203","174011545737251",29.40,25.00,0,333.03,379.62,64.3,60.1,0.530,1409198.4,1409198.4,12583,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045926,764656.00
08/17/2019 08:45,2,2.109,ACTIVE,213.51,351.37,60.022,1566045904,"201051344001230","174011545737251",29.50,26.50,0,330.93,377.52,63.1,58.9,0.526,1403100.1,1403100.1,12621,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045927,764657.00
08/17/2019 08:45,2,2.057,ACTIVE,213.29,351.67,60.012,1566045904,"201051344000646","174011545737251",29.30,24.80,0,330.63,378.42,61.1,57.0,0.499,1397240.0,1397240.0,12582,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045928,764658.00
08/17/2019 08:45,2,2.117,ACTIVE,213.96,352.27,60.006,1566045904,"201051344000867","174011545737251",29.06,25.30,0,331.83,376.92,62.4,58.3,0.499,1393135.0,1393135.0,12593,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045929,764659.00
08/17/2019 08:45,2,2.109,ACTIVE,214.19,354.37,60.012,1566045904,"201051344000633","174011545737251",28.90,25.50,0,332.13,380.52,61.8,57.7,0.504,1389608.8,1389608.8,12600,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045930,764660.00
08/17/2019 08:45,2,2.221,ACTIVE,213.51,352.27,60.012,1566045904,"201051344000955","174011545737251",29.24,25.30,0,331.23,377.82,65.8,61.6,0.539,1418042.3,1418042.3,12584,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045931,764661.00
08/17/2019 08:45,2,2.027,ACTIVE,213.96,352.57,60.012,1566045904,"201051344000648","174011545737251",29.42,23.00,0,332.13,378.12,60.4,56.4,0.499,1402858.0,1402858.0,12569,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045931,764662.00
