ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 08:45,2,2.086,ACTIVE,214.19,354.67,60.017,1566045904,"201051344000645","174011545737251",29.04,23.30,0,333.03,378.72,61.4,57.3,0.504,1408852.0,1408852.0,12576,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045932,764663.00
08/17/2019 08:45,2,2.057,ACTIVE,213.96,354.07,60.006,1566045904,"201051344000569","174011545737251",28.98,23.30,0,331.53,378.12,60.4,56.4,0.508,1426403.3,1426403.3,12562,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045933,764664.00
08/17/2019 08:45,2,2.137,ACTIVE,214.19,358.58,60.006,1566045904,"179051228000119","174011545737251",29.52,25.00,0,333.63,382.03,64.0,59.8,0.539,211978.4,211978.4,12680,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566045934,764665.00
08/17/2019 09:00,2,2.621,ACTIVE,214.41,358.58,60.043,1566046804,"201051344000579","174011545737251",28.69,29.00,0,334.54,387.14,76.2,71.6,0.623,1427976.0,1427976.0,12576,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046805,764666.00
08/17/2019 09:00,2,2.598,ACTIVE,214.41,357.98,60.033,1566046804,"201051344001025","174011545737251",29.06,27.50,0,332.13,387.44,76.5,71.9,0.623,1413883.3,1413883.3,12565,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046806,764667.00
08/17/2019 09:00,2,2.652,ACTIVE,214.64,358.88,60.038,1566046804,"201051344001093","174011545737251",29.22,26.30,0,331.83,389.24,78.5,73.9,0.641,1395030.4,1395030.4,12609,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046807,764668.00
08/17/2019 09:00,2,2.514,ACTIVE,214.41,356.78,60.038,1566046804,"201051344000458","174011545737251",28.65,28.30,0,333.63,387.14,73.0,68.5,0.605,1408136.3,1408136.3,12565,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046808,764669.00
08/17/2019 09:00,2,2.650,ACTIVE,213.96,355.88,60.049,1566046804,"201051344000890","174011545737251",28.71,28.30,0,330.93,387.44,77.0,72.4,0.636,1410358.8,1410358.8,12574,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046809,764670.00
08/17/2019 09:00,2,2.592,ACTIVE,214.41,352.27,60.043,1566046804,"201051344000988","174011545737251",19.00,26.00,0,333.33,373.61,49.9,46.2,0.411,1063799.9,1063799.9,12562,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046810,764671.00
08/17/2019 09:00,2,2.506,ACTIVE,214.87,357.98,60.043,1566046804,"201051344000582","174011545737251",29.12,24.50,0,333.33,387.14,73.9,69.4,0.614,1387150.9,1387150.9,12565,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046811,764672.00
08/17/2019 09:00,2,2.617,ACTIVE,213.96,357.38,60.049,1566046804,"201051344000868","174011545737251",28.65,24.50,0,332.13,387.14,75.9,71.3,0.619,1395340.1,1395340.1,12567,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046812,764673.00
08/17/2019 09:00,2,2.516,ACTIVE,214.87,358.88,60.043,1566046804,"201051344000576","174011545737251",28.98,26.30,0,333.03,386.53,73.9,69.4,0.601,1410833.3,1410833.3,12597,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046813,764674.00
08/17/2019 09:00,2,2.600,ACTIVE,214.64,358.28,60.033,1566046804,"201051344001158","174011545737251",28.57,25.80,0,333.33,388.34,75.3,70.7,0.636,1388374.3,1388374.3,12562,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046814,764675.00
08/17/2019 09:00,2,2.512,ACTIVE,214.41,357.08,60.022,1566046804,"201051344000917","174011545737251",29.14,27.00,0,331.83,385.63,74.1,69.6,0.614,1404582.1,1404582.1,12607,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046814,764676.00
08/17/2019 09:00,2,2.604,ACTIVE,213.96,350.77,60.043,1566046804,"201051344000417","174011545737251",18.85,26.80,0,331.23,370.60,49.8,46.1,0.411,1105205.3,1105205.3,12605,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046815,764677.00
08/17/2019 09:00,2,2.545,ACTIVE,214.19,356.78,60.054,1566046804,"201051344000685","174011545737251",28.77,25.80,0,331.23,385.93,74.2,69.7,0.645,1410298.1,1410298.1,12581,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046816,764678.00
08/17/2019 09:00,2,2.598,ACTIVE,214.64,358.28,60.054,1566046804,"201051344000651","174011545737251",29.10,25.30,0,333.03,388.04,76.5,71.9,0.628,1405238.0,1405238.0,12569,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046817,764679.00
08/17/2019 09:00,2,2.578,ACTIVE,213.51,357.38,60.043,1566046804,"201051344000594","174011545737251",28.84,28.00,0,332.13,385.63,75.3,70.8,0.619,1414578.5,1414578.5,12573,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046818,764680.00
08/17/2019 09:00,2,2.623,ACTIVE,214.64,358.28,60.043,1566046804,"201051344000469","174011545737251",28.77,26.00,0,332.13,388.04,76.4,71.8,0.632,1395115.2,1395115.2,12588,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046819,764681.00
08/17/2019 09:00,2,2.572,ACTIVE,214.64,358.58,60.049,1566046804,"201051344000585","174011545737251",28.94,27.50,0,331.53,386.53,75.4,70.8,0.628,1421641.8,1421641.8,12562,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046820,764682.00
08/17/2019 09:00,2,2.551,ACTIVE,215.32,359.18,60.038,1566046804,"201051344000853","174011545737251",28.75,25.50,0,335.14,388.64,74.2,69.7,0.628,1417736.0,1417736.0,12579,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046821,764683.00
08/17/2019 09:00,2,2.508,ACTIVE,214.41,357.08,60.043,1566046804,"201051344001145","174011545737251",28.86,25.80,0,332.73,385.93,73.3,68.8,0.605,1419411.0,1419411.0,12602,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046822,764684.00
08/17/2019 09:00,2,2.615,ACTIVE,214.41,358.88,60.043,1566046804,"201051344000438","174011545737251",29.34,26.30,0,331.83,388.64,77.7,73.1,0.645,1412946.2,1412946.2,12573,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046823,764685.00
08/17/2019 09:00,2,2.619,ACTIVE,214.19,356.78,60.043,1566046804,"201051344001135","174011545737251",28.96,25.50,0,332.43,386.83,76.8,72.3,0.623,1400959.0,1400959.0,12556,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046824,764686.00
08/17/2019 09:00,2,2.551,ACTIVE,214.64,358.58,60.043,1566046804,"201051344000983","174011545737251",28.98,26.50,0,333.93,386.53,74.9,70.3,0.623,1416095.7,1416095.7,12568,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046825,764687.00
08/17/2019 09:00,2,2.637,ACTIVE,214.41,356.78,60.017,1566046804,"201051344001203","174011545737251",29.28,27.80,0,332.43,388.64,78.3,73.7,0.645,1409215.2,1409215.2,12584,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046826,764688.00
08/17/2019 09:00,2,2.604,ACTIVE,213.74,355.88,60.049,1566046804,"201051344001230","174011545737251",29.12,29.30,0,330.63,385.93,76.8,72.2,0.645,1403116.6,1403116.6,12622,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046827,764689.00
08/17/2019 09:00,2,2.543,ACTIVE,213.51,356.18,60.054,1566046804,"201051344000646","174011545737251",29.04,27.80,0,330.93,387.74,74.9,70.3,0.619,1397256.0,1397256.0,12583,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046827,764690.00
08/17/2019 09:00,2,2.621,ACTIVE,213.96,356.48,60.043,1566046804,"201051344000867","174011545737251",28.69,29.30,0,330.93,394.65,76.2,71.6,0.605,1393151.3,1393151.3,12594,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046828,764691.00
08/17/2019 09:00,2,2.592,ACTIVE,214.19,358.28,60.043,1566046804,"201051344000633","174011545737251",28.75,29.50,0,333.03,386.83,75.5,70.9,0.610,1389624.9,1389624.9,12601,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046829,764692.00
08/17/2019 09:00,2,2.719,ACTIVE,213.51,356.18,60.043,1566046804,"201051344000955","174011545737251",28.90,28.00,0,329.13,386.53,79.6,74.9,0.650,1418059.4,1418059.4,12585,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046830,764693.00
08/17/2019 09:00,2,2.529,ACTIVE,214.41,357.68,60.033,1566046804,"201051344000648","174011545737251",28.86,25.00,0,333.03,387.44,73.9,69.4,0.619,1402873.7,1402873.7,12570,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046831,764694.00
08/17/2019 09:00,2,2.588,ACTIVE,214.64,358.88,60.054,1566046804,"201051344000645","174011545737251",28.69,25.30,0,332.73,388.04,75.2,70.6,0.614,1408868.0,1408868.0,12577,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046832,764695.00
08/17/2019 09:00,2,2.537,ACTIVE,214.19,358.58,60.049,1566046804,"201051344000569","174011545737251",28.92,25.00,0,334.24,387.14,74.4,69.9,0.619,1426419.1,1426419.1,12563,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046833,764696.00
08/17/2019 09:00,2,2.662,ACTIVE,214.41,363.39,60.038,1566046804,"179051228000119","174011545737251",28.84,27.00,0,335.14,396.15,77.8,73.2,0.667,211995.1,211995.1,12681,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566046834,764697.00
08/17/2019 09:15,2,3.109,ACTIVE,215.54,347.46,60.012,1566047704,"201051344000579","174011545737251",28.69,33.00,0,333.33,388.64,90.3,85.3,0.411,1427995.6,1427995.6,12577,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047705,764698.00
08/17/2019 09:15,2,3.123,ACTIVE,216.00,347.46,60.012,1566047704,"201051344001025","174011545737251",28.57,32.00,0,333.33,389.24,90.3,85.3,0.411,1413903.0,1413903.0,12566,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047706,764699.00
08/17/2019 09:15,2,3.168,ACTIVE,216.00,348.06,60.012,1566047704,"201051344001093","174011545737251",28.63,30.80,0,334.24,390.44,91.8,86.7,0.420,1395050.5,1395050.5,12610,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047707,764700.00
08/17/2019 09:15,2,3.004,ACTIVE,215.54,346.56,60.038,1566047704,"201051344000458","174011545737251",28.69,32.20,0,333.33,389.24,87.3,82.3,0.407,1408155.2,1408155.2,12566,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047708,764701.00
08/17/2019 09:15,2,3.168,ACTIVE,215.54,346.86,60.017,1566047704,"201051344000890","174011545737251",28.23,32.60,0,331.23,388.64,90.6,85.5,0.415,1410378.5,1410378.5,12575,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047709,764702.00
08/17/2019 09:15,2,3.145,ACTIVE,215.54,354.07,60.012,1566047704,"201051344000988","174011545737251",18.57,28.30,0,333.63,377.22,59.2,55.2,0.491,1063812.5,1063812.5,12563,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047710,764703.00
08/17/2019 09:15,2,3.049,ACTIVE,216.45,347.16,60.006,1566047704,"201051344000582","174011545737251",28.31,28.30,0,332.73,390.14,87.5,82.5,0.407,1387169.9,1387169.9,12566,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047711,764704.00
08/17/2019 09:15,2,3.135,ACTIVE,214.87,346.86,60.038,1566047704,"201051344000868","174011545737251",28.37,28.50,0,332.73,388.64,90.0,85.0,0.415,1395359.7,1395359.7,12568,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047712,764705.00
08/17/2019 09:15,2,3.033,ACTIVE,216.00,348.66,60.006,1566047704,"201051344000576","174011545737251",28.63,30.00,0,333.93,389.84,88.0,83.0,0.398,1410852.4,1410852.4,12598,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047713,764706.00
08/17/2019 09:15,2,3.090,ACTIVE,215.77,347.16,60.001,1566047704,"201051344001158","174011545737251",28.59,29.30,0,334.24,389.84,89.6,84.5,0.429,1388393.7,1388393.7,12563,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047714,764707.00
08/17/2019 09:15,2,3.043,ACTIVE,216.00,346.86,60.006,1566047704,"201051344000917","174011545737251",28.49,31.50,0,332.73,388.04,87.8,82.9,0.398,1404601.1,1404601.1,12608,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047715,764708.00
08/17/2019 09:15,2,3.119,ACTIVE,215.54,352.27,60.001,1566047704,"201051344000417","174011545737251",18.45,29.80,0,332.13,375.41,58.4,54.4,0.491,1105217.9,1105217.9,12606,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047716,764709.00
08/17/2019 09:15,2,3.057,ACTIVE,215.54,347.16,60.012,1566047704,"201051344000685","174011545737251",28.59,29.50,0,330.63,388.94,88.5,83.5,0.429,1410317.3,1410317.3,12582,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047717,764710.00
08/17/2019 09:15,2,3.127,ACTIVE,216.22,347.16,60.012,1566047704,"201051344000651","174011545737251",28.49,29.00,0,333.63,389.54,90.2,85.2,0.415,1405257.7,1405257.7,12570,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047718,764711.00
08/17/2019 09:15,2,3.088,ACTIVE,214.64,345.96,60.001,1566047704,"201051344000594","174011545737251",28.67,32.60,0,331.23,388.34,89.6,84.6,0.411,1414598.0,1414598.0,12574,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047719,764712.00
08/17/2019 09:15,2,3.117,ACTIVE,215.77,347.46,60.017,1566047704,"201051344000469","174011545737251",28.69,30.50,0,332.73,389.54,90.6,85.5,0.429,1395134.9,1395134.9,12589,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047720,764713.00
08/17/2019 09:15,2,3.055,ACTIVE,216.22,348.06,60.006,1566047704,"201051344000585","174011545737251",28.86,31.80,0,333.03,388.34,89.3,84.3,0.411,1421661.3,1421661.3,12563,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047721,764714.00
08/17/2019 09:15,2,3.049,ACTIVE,216.22,348.06,59.990,1566047704,"201051344000853","174011545737251",28.73,29.50,0,333.33,393.15,88.8,83.7,0.407,1417755.2,1417755.2,12580,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047722,764715.00
08/17/2019 09:15,2,3.039,ACTIVE,215.77,347.16,60.017,1566047704,"201051344001145","174011545737251",28.39,29.30,0,332.43,388.64,87.5,82.5,0.402,1419430.0,1419430.0,12603,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047722,764716.00
08/17/2019 09:15,2,3.133,ACTIVE,215.77,346.86,60.006,1566047704,"201051344000438","174011545737251",28.80,30.80,0,332.13,391.34,91.4,86.3,0.411,1412966.1,1412966.1,12574,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047723,764717.00
08/17/2019 09:15,2,3.137,ACTIVE,215.77,346.26,60.012,1566047704,"201051344001135","174011545737251",28.47,31.30,0,333.03,388.34,90.4,85.4,0.402,1400978.7,1400978.7,12557,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047724,764718.00
08/17/2019 09:15,2,3.021,ACTIVE,215.77,347.16,59.996,1566047704,"201051344000983","174011545737251",29.18,30.00,0,333.33,388.64,89.3,84.2,0.415,1416115.0,1416115.0,12569,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047725,764719.00
08/17/2019 09:15,2,3.207,ACTIVE,216.00,346.86,60.012,1566047704,"201051344001203","174011545737251",28.35,32.40,0,333.93,389.24,92.2,87.0,0.424,1409235.3,1409235.3,12585,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047726,764720.00
08/17/2019 09:15,2,3.156,ACTIVE,215.32,345.06,60.022,1566047704,"201051344001230","174011545737251",28.29,33.80,0,330.03,387.14,90.4,85.3,0.420,1403136.3,1403136.3,12623,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047727,764721.00
08/17/2019 09:15,2,3.041,ACTIVE,215.32,346.56,60.017,1566047704,"201051344000646","174011545737251",28.73,32.40,0,330.63,389.24,88.6,83.6,0.411,1397275.3,1397275.3,12584,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047728,764722.00
08/17/2019 09:15,2,3.141,ACTIVE,215.32,346.26,60.006,1566047704,"201051344000867","174011545737251",28.39,33.50,0,326.72,386.23,90.3,85.3,0.402,1393170.9,1393170.9,12595,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047729,764723.00
08/17/2019 09:15,2,3.094,ACTIVE,215.54,348.36,60.038,1566047704,"201051344000633","174011545737251",28.61,33.30,0,333.03,387.44,89.7,84.6,0.424,1389644.3,1389644.3,12602,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047730,764724.00
08/17/2019 09:15,2,3.238,ACTIVE,215.32,346.26,60.017,1566047704,"201051344000955","174011545737251",28.43,32.80,0,330.93,388.34,93.3,88.1,0.424,1418079.7,1418079.7,12586,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047731,764725.00
08/17/2019 09:15,2,3.033,ACTIVE,215.54,346.86,60.033,1566047704,"201051344000648","174011545737251",28.71,28.50,0,334.24,389.84,88.2,83.2,0.420,1402892.8,1402892.8,12571,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047732,764726.00
08/17/2019 09:15,2,3.092,ACTIVE,215.77,347.76,60.006,1566047704,"201051344000645","174011545737251",28.57,28.50,0,334.84,389.54,89.5,84.5,0.402,1408887.4,1408887.4,12578,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047733,764727.00
08/17/2019 09:15,2,3.027,ACTIVE,215.77,347.16,60.001,1566047704,"201051344000569","174011545737251",28.86,28.50,0,333.63,389.24,88.5,83.5,0.415,1426438.3,1426438.3,12564,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047734,764728.00
08/17/2019 09:15,2,3.143,ACTIVE,215.77,351.97,60.006,1566047704,"179051228000119","174011545737251",28.94,31.30,0,333.93,395.85,92.2,87.1,0.438,212015.1,212015.1,12682,0,0,0,L,46974696,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566047735,764729.00
08/17/2019 09:30,2,3.574,ACTIVE,216.00,349.56,59.990,1566048604,"201051344000579","174011545737251",28.45,36.30,0,334.54,373.01,103.0,97.5,0.468,1428018.4,1428018.4,12578,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048605,764730.00
08/17/2019 09:30,2,3.590,ACTIVE,216.00,348.36,59.990,1566048604,"201051344001025","174011545737251",28.45,35.40,0,334.24,373.01,103.5,97.9,0.468,1413925.8,1413925.8,12567,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048606,764731.00
08/17/2019 09:30,2,3.654,ACTIVE,216.00,349.26,59.943,1566048604,"201051344001093","174011545737251",28.33,33.00,0,333.93,374.81,104.9,99.3,0.486,1395073.7,1395073.7,12611,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048607,764732.00
08/17/2019 09:30,2,3.477,ACTIVE,216.00,349.26,60.012,1566048604,"201051344000458","174011545737251",28.37,36.30,0,334.54,372.41,99.9,94.5,0.464,1408177.2,1408177.2,12567,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048608,764733.00
08/17/2019 09:30,2,3.645,ACTIVE,215.32,347.46,59.964,1566048604,"201051344000890","174011545737251",27.95,36.00,0,332.43,371.51,103.3,97.7,0.473,1410401.3,1410401.3,12576,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048609,764734.00
08/17/2019 09:30,2,3.607,ACTIVE,215.77,356.48,59.985,1566048604,"201051344000988","174011545737251",18.41,30.80,0,331.53,382.93,67.3,63.0,0.566,1063827.3,1063827.3,12564,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048610,764735.00
08/17/2019 09:30,2,3.514,ACTIVE,216.22,348.06,59.980,1566048604,"201051344000582","174011545737251",28.19,31.30,0,334.84,373.91,100.3,94.9,0.464,1387192.0,1387192.0,12567,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048611,764736.00
08/17/2019 09:30,2,3.609,ACTIVE,215.09,347.76,59.996,1566048604,"201051344000868","174011545737251",28.13,31.30,0,333.63,373.61,102.8,97.3,0.473,1395382.4,1395382.4,12569,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048612,764737.00
08/17/2019 09:30,2,3.520,ACTIVE,216.22,350.77,59.985,1566048604,"201051344000576","174011545737251",28.15,33.80,0,333.33,373.91,100.4,94.9,0.460,1410874.6,1410874.6,12599,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048613,764738.00
08/17/2019 09:30,2,3.582,ACTIVE,216.00,349.86,59.985,1566048604,"201051344001158","174011545737251",28.13,32.60,0,334.54,374.51,102.0,96.6,0.486,1388416.2,1388416.2,12564,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048614,764739.00
08/17/2019 09:30,2,3.508,ACTIVE,216.00,348.06,59.948,1566048604,"201051344000917","174011545737251",28.41,34.00,0,333.03,372.71,101.0,95.5,0.464,1404623.3,1404623.3,12609,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048615,764740.00
08/17/2019 09:30,2,3.553,ACTIVE,215.54,354.07,59.959,1566048604,"201051344000417","174011545737251",18.45,33.00,0,332.13,381.12,66.5,62.3,0.552,1105232.4,1105232.4,12607,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048615,764741.00
08/17/2019 09:30,2,3.547,ACTIVE,215.32,348.36,59.969,1566048604,"201051344000685","174011545737251",28.15,32.20,0,333.33,373.31,101.2,95.7,0.495,1410339.6,1410339.6,12583,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048616,764742.00
08/17/2019 09:30,2,3.572,ACTIVE,216.22,348.36,59.975,1566048604,"201051344000651","174011545737251",28.49,32.00,0,331.53,375.71,103.0,97.5,0.460,1405280.4,1405280.4,12571,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048617,764743.00
08/17/2019 09:30,2,3.555,ACTIVE,214.87,347.46,59.975,1566048604,"201051344000594","174011545737251",28.39,36.80,0,332.43,370.00,102.2,96.7,0.460,1414620.6,1414620.6,12575,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048618,764744.00
08/17/2019 09:30,2,3.598,ACTIVE,216.00,348.96,59.990,1566048604,"201051344000469","174011545737251",28.35,33.30,0,333.33,375.41,103.3,97.8,0.499,1395157.8,1395157.8,12590,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048619,764745.00
08/17/2019 09:30,2,3.498,ACTIVE,216.00,347.46,59.975,1566048604,"201051344000585","174011545737251",28.88,35.00,0,333.63,373.31,102.3,96.9,0.477,1421683.9,1421683.9,12564,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048620,764746.00
08/17/2019 09:30,2,3.539,ACTIVE,216.45,349.56,59.953,1566048604,"201051344000853","174011545737251",28.31,32.60,0,329.13,377.82,101.5,96.1,0.464,1417777.6,1417777.6,12581,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048621,764747.00
08/17/2019 09:30,2,3.461,ACTIVE,215.54,348.36,59.990,1566048604,"201051344001145","174011545737251",28.51,32.00,0,334.24,372.71,99.9,94.5,0.460,1419452.1,1419452.1,12604,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048622,764748.00
08/17/2019 09:30,2,3.633,ACTIVE,215.77,348.66,59.975,1566048604,"201051344000438","174011545737251",28.17,34.50,0,332.13,374.81,103.6,98.1,0.477,1412989.1,1412989.1,12575,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048623,764749.00
08/17/2019 09:30,2,3.623,ACTIVE,215.77,347.16,59.990,1566048604,"201051344001135","174011545737251",28.15,35.40,0,331.83,373.61,103.2,97.7,0.455,1401001.5,1401001.5,12558,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048624,764750.00
08/17/2019 09:30,2,3.490,ACTIVE,216.00,349.86,59.938,1566048604,"201051344000983","174011545737251",28.86,33.30,0,333.63,373.91,102.0,96.5,0.460,1416137.6,1416137.6,12570,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048625,764751.00
08/17/2019 09:30,2,3.633,ACTIVE,216.00,347.76,59.985,1566048604,"201051344001203","174011545737251",28.63,36.00,0,334.24,374.81,105.4,99.8,0.495,1409258.5,1409258.5,12586,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048626,764752.00
08/17/2019 09:30,2,3.631,ACTIVE,215.09,346.86,59.953,1566048604,"201051344001230","174011545737251",28.05,36.50,0,331.83,370.60,103.1,97.6,0.491,1403159.1,1403159.1,12624,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048627,764753.00
08/17/2019 09:30,2,3.518,ACTIVE,215.09,347.46,59.938,1566048604,"201051344000646","174011545737251",28.45,36.50,0,332.13,371.81,101.3,95.8,0.482,1397297.6,1397297.6,12585,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048628,764754.00
08/17/2019 09:30,2,3.584,ACTIVE,215.09,346.26,59.948,1566048604,"201051344000867","174011545737251",28.39,35.40,0,326.42,373.61,103.1,97.6,0.460,1393193.7,1393193.7,12596,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048628,764755.00
08/17/2019 09:30,2,3.559,ACTIVE,215.54,351.07,59.985,1566048604,"201051344000633","174011545737251",28.29,37.80,0,332.43,376.92,102.0,96.5,0.460,1389666.9,1389666.9,12603,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048629,764756.00
08/17/2019 09:30,2,3.701,ACTIVE,215.09,347.46,59.975,1566048604,"201051344000955","174011545737251",28.21,35.80,0,331.83,370.30,105.8,100.2,0.495,1418103.2,1418103.2,12587,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048630,764757.00
08/17/2019 09:30,2,3.549,ACTIVE,215.77,348.96,59.990,1566048604,"201051344000648","174011545737251",27.89,30.80,0,334.84,373.91,100.3,94.9,0.473,1402915.1,1402915.1,12572,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048631,764758.00
08/17/2019 09:30,2,3.602,ACTIVE,216.00,348.36,59.990,1566048604,"201051344000645","174011545737251",27.89,32.00,0,333.63,373.91,101.8,96.3,0.482,1408909.9,1408909.9,12579,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048632,764759.00
08/17/2019 09:30,2,3.514,ACTIVE,215.77,348.96,60.001,1566048604,"201051344000569","174011545737251",28.47,30.80,0,319.51,385.33,101.3,95.9,0.486,1426460.7,1426460.7,12565,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048633,764760.00
08/17/2019 09:30,2,3.609,ACTIVE,215.77,353.77,59.959,1566048604,"179051228000119","174011545737251",28.69,34.30,0,334.54,375.71,104.9,99.3,0.504,212023.0,212023.0,12683,0,0,0,L,46974696,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566048634,764761.00
08/17/2019 09:45,2,4.057,ACTIVE,216.22,349.86,59.990,1566049504,"201051344000579","174011545737251",28.19,39.50,0,330.63,380.52,115.8,109.9,0.521,1428044.4,1428044.4,12579,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049505,764762.00
08/17/2019 09:45,2,4.105,ACTIVE,216.45,349.86,60.001,1566049504,"201051344001025","174011545737251",28.15,38.00,0,332.43,377.52,117.1,111.1,0.530,1413951.9,1413951.9,12568,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049506,764763.00
08/17/2019 09:45,2,4.102,ACTIVE,216.45,351.67,59.990,1566049504,"201051344001093","174011545737251",28.53,35.00,0,333.63,379.32,118.6,112.5,0.544,1395100.2,1395100.2,12612,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049507,764764.00
08/17/2019 09:45,2,3.980,ACTIVE,216.00,350.77,59.985,1566049504,"201051344000458","174011545737251",28.05,39.00,0,329.43,376.92,113.1,107.2,0.521,1408202.4,1408202.4,12568,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049508,764765.00
08/17/2019 09:45,2,4.123,ACTIVE,215.54,348.66,60.012,1566049504,"201051344000890","174011545737251",27.87,38.60,0,333.93,375.41,116.2,110.3,0.539,1410427.4,1410427.4,12577,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049509,764766.00
08/17/2019 09:45,2,4.119,ACTIVE,216.00,358.28,59.996,1566049504,"201051344000988","174011545737251",18.19,32.60,0,332.43,388.64,75.9,71.4,0.645,1063844.1,1063844.1,12565,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049510,764767.00
08/17/2019 09:45,2,3.955,ACTIVE,216.45,351.07,60.001,1566049504,"201051344000582","174011545737251",28.35,32.20,0,334.24,378.42,113.7,107.8,0.530,1387217.4,1387217.4,12568,0,0,0,L,1122011218,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049511,764768.00
08/17/2019 09:45,2,4.092,ACTIVE,215.09,349.86,59.969,1566049504,"201051344000868","174011545737251",28.13,32.40,0,333.03,378.72,116.5,110.5,0.535,1395408.4,1395408.4,12570,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049512,764769.00
08/17/2019 09:45,2,3.996,ACTIVE,216.22,351.67,60.001,1566049504,"201051344000576","174011545737251",28.11,35.80,0,332.73,376.92,113.7,107.8,0.530,1410899.9,1410899.9,12600,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049513,764770.00
08/17/2019 09:45,2,4.061,ACTIVE,216.00,352.27,59.996,1566049504,"201051344001158","174011545737251",27.93,34.50,0,333.33,378.12,114.9,108.9,0.539,1388441.9,1388441.9,12565,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049514,764771.00
08/17/2019 09:45,2,4.016,ACTIVE,216.22,349.26,59.996,1566049504,"201051344000917","174011545737251",28.13,36.00,0,332.43,376.92,114.5,108.6,0.517,1404648.9,1404648.9,12610,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049515,764772.00
08/17/2019 09:45,2,4.057,ACTIVE,215.77,356.48,59.996,1566049504,"201051344000417","174011545737251",18.21,36.30,0,330.93,386.83,74.8,70.2,0.636,1105248.9,1105248.9,12608,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049516,764773.00
08/17/2019 09:45,2,4.025,ACTIVE,215.54,349.86,60.006,1566049504,"201051344000685","174011545737251",27.63,34.00,0,333.63,377.82,112.7,106.9,0.548,1410364.9,1410364.9,12584,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049517,764774.00
08/17/2019 09:45,2,4.117,ACTIVE,216.45,349.56,59.985,1566049504,"201051344000651","174011545737251",27.91,33.50,0,331.83,378.12,116.4,110.4,0.535,1405306.5,1405306.5,12572,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049518,764775.00
08/17/2019 09:45,2,4.062,ACTIVE,214.87,348.66,59.996,1566049504,"201051344000594","174011545737251",27.95,39.80,0,332.13,376.62,115.0,109.1,0.535,1414646.3,1414646.3,12576,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049518,764776.00
08/17/2019 09:45,2,4.082,ACTIVE,216.22,351.67,59.990,1566049504,"201051344000469","174011545737251",28.25,35.00,0,332.43,380.82,116.8,110.9,0.566,1395183.9,1395183.9,12591,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049519,764777.00
08/17/2019 09:45,2,4.086,ACTIVE,216.45,350.17,60.001,1566049504,"201051344000585","174011545737251",28.09,36.50,0,334.24,378.12,116.2,110.2,0.544,1421709.8,1421709.8,12565,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049520,764778.00
08/17/2019 09:45,2,3.994,ACTIVE,216.45,351.67,59.969,1566049504,"201051344000853","174011545737251",28.35,34.50,0,334.54,377.22,114.7,108.8,0.535,1417803.2,1417803.2,12582,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049521,764779.00
08/17/2019 09:45,2,3.984,ACTIVE,215.77,349.26,60.022,1566049504,"201051344001145","174011545737251",28.05,34.30,0,334.24,377.22,113.2,107.3,0.526,1419477.3,1419477.3,12605,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049522,764780.00
08/17/2019 09:45,2,4.086,ACTIVE,216.00,350.17,60.001,1566049504,"201051344000438","174011545737251",28.21,36.80,0,331.23,379.32,116.8,110.8,0.535,1413015.2,1413015.2,12576,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049523,764781.00
08/17/2019 09:45,2,4.090,ACTIVE,216.00,348.96,60.001,1566049504,"201051344001135","174011545737251",28.13,37.80,0,333.93,376.31,116.6,110.6,0.517,1401027.6,1401027.6,12559,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049524,764782.00
08/17/2019 09:45,2,4.051,ACTIVE,216.22,350.47,59.996,1566049504,"201051344000983","174011545737251",28.05,35.80,0,332.73,378.42,115.1,109.2,0.544,1416163.3,1416163.3,12571,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049525,764783.00
08/17/2019 09:45,2,4.150,ACTIVE,216.22,351.37,59.996,1566049504,"201051344001203","174011545737251",28.25,40.00,0,333.93,379.62,118.8,112.7,0.552,1409285.1,1409285.1,12587,0,0,0,L,1122011218,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049526,764784.00
08/17/2019 09:45,2,4.074,ACTIVE,215.32,348.66,60.006,1566049504,"201051344001230","174011545737251",28.23,38.40,0,331.53,373.91,116.5,110.5,0.552,1403185.1,1403185.1,12625,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049527,764785.00
08/17/2019 09:45,2,4.029,ACTIVE,215.32,348.96,60.001,1566049504,"201051344000646","174011545737251",28.11,38.60,0,331.83,377.52,114.7,108.7,0.544,1397323.2,1397323.2,12586,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049528,764786.00
08/17/2019 09:45,2,4.080,ACTIVE,215.54,347.76,59.996,1566049504,"201051344000867","174011545737251",28.13,38.60,0,331.53,376.92,116.2,110.3,0.521,1393219.6,1393219.6,12597,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049529,764787.00
08/17/2019 09:45,2,4.049,ACTIVE,215.54,351.07,60.001,1566049504,"201051344000633","174011545737251",28.05,39.80,0,330.93,382.33,115.1,109.2,0.539,1389692.6,1389692.6,12604,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049530,764788.00
08/17/2019 09:45,2,4.174,ACTIVE,215.54,349.26,60.033,1566049504,"201051344000955","174011545737251",28.07,38.00,0,331.23,377.22,118.7,112.6,0.552,1418129.8,1418129.8,12588,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049531,764789.00
08/17/2019 09:45,2,3.930,ACTIVE,216.00,349.26,60.001,1566049504,"201051344000648","174011545737251",28.47,34.00,0,333.93,378.42,113.3,107.4,0.539,1402940.4,1402940.4,12573,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049532,764790.00
08/17/2019 09:45,2,4.076,ACTIVE,216.00,350.47,60.006,1566049504,"201051344000645","174011545737251",27.83,33.50,0,333.93,378.42,115.0,109.0,0.526,1408935.6,1408935.6,12580,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049533,764791.00
08/17/2019 09:45,2,3.982,ACTIVE,216.00,351.97,60.006,1566049504,"201051344000569","174011545737251",28.49,32.80,0,333.93,378.42,114.9,108.9,0.552,1426486.3,1426486.3,12566,0,0,0,L,1122011218,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049534,764792.00
08/17/2019 09:45,2,4.094,ACTIVE,216.00,356.18,60.017,1566049504,"179051228000119","174011545737251",28.57,36.30,0,336.04,380.22,118.5,112.4,0.575,212049.5,212049.5,12684,0,0,0,L,46974696,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566049535,764793.00
08/17/2019 10:00,2,4.543,ACTIVE,216.67,352.57,59.969,1566050404,"201051344000579","174011545737251",27.91,41.00,0,323.72,384.13,128.4,122.0,0.610,1428073.2,1428073.2,12580,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050405,764794.00
08/17/2019 10:00,2,4.547,ACTIVE,216.22,350.47,60.006,1566050404,"201051344001025","174011545737251",28.27,40.80,0,324.32,382.33,130.2,123.7,0.592,1413981.1,1413981.1,12569,0,0,0,L,1122011218,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050406,764795.00
08/17/2019 10:00,2,4.564,ACTIVE,216.45,353.47,60.006,1566050404,"201051344001093","174011545737251",28.35,36.80,0,324.62,383.53,131.0,124.5,0.597,1395129.7,1395129.7,12613,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050407,764796.00
08/17/2019 10:00,2,4.418,ACTIVE,216.67,351.97,60.012,1566050404,"201051344000458","174011545737251",28.15,40.00,0,323.72,380.82,126.0,119.7,0.597,1408230.7,1408230.7,12569,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050408,764797.00
08/17/2019 10:00,2,4.555,ACTIVE,215.32,350.77,60.006,1566050404,"201051344000890","174011545737251",27.95,40.80,0,324.32,381.73,129.0,122.6,0.592,1410456.4,1410456.4,12578,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050409,764798.00
08/17/2019 10:00,2,4.559,ACTIVE,216.90,350.47,60.006,1566050404,"201051344000988","174011545737251",18.23,34.50,0,322.21,391.94,84.3,79.5,0.398,1063862.9,1063862.9,12566,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050410,764799.00
08/17/2019 10:00,2,4.430,ACTIVE,216.45,352.27,60.022,1566050404,"201051344000582","174011545737251",28.19,34.00,0,324.32,383.83,126.4,120.1,0.592,1387245.7,1387245.7,12569,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050411,764800.00
08/17/2019 10:00,2,4.514,ACTIVE,215.77,351.37,60.043,1566050404,"201051344000868","174011545737251",28.33,33.80,0,323.11,382.93,129.5,123.1,0.610,1395437.6,1395437.6,12571,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050412,764801.00
08/17/2019 10:00,2,4.457,ACTIVE,216.90,354.67,60.022,1566050404,"201051344000576","174011545737251",28.13,37.30,0,323.72,381.73,126.9,120.6,0.588,1410928.4,1410928.4,12601,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050413,764802.00
08/17/2019 10:00,2,4.523,ACTIVE,216.90,353.17,60.022,1566050404,"201051344001158","174011545737251",27.85,37.30,0,324.02,383.53,127.6,121.3,0.597,1388470.6,1388470.6,12566,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050414,764803.00
08/17/2019 10:00,2,4.447,ACTIVE,216.22,352.27,60.012,1566050404,"201051344000917","174011545737251",28.29,37.50,0,323.72,383.83,127.4,121.1,0.610,1404677.5,1404677.5,12611,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050415,764804.00
