ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 10:00,2,4.467,ACTIVE,215.77,346.56,60.028,1566050404,"201051344000417","174011545737251",18.35,39.50,0,318.61,390.14,83.0,78.2,0.393,1105267.4,1105267.4,12609,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050416,764805.00
08/17/2019 10:00,2,4.488,ACTIVE,215.54,351.67,60.028,1566050404,"201051344000685","174011545737251",27.55,35.80,0,324.32,381.73,125.2,119.0,0.610,1410393.1,1410393.1,12585,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050417,764806.00
08/17/2019 10:00,2,4.592,ACTIVE,216.67,352.27,60.012,1566050404,"201051344000651","174011545737251",27.85,35.60,0,322.51,382.93,129.5,123.1,0.592,1405335.6,1405335.6,12573,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050418,764807.00
08/17/2019 10:00,2,4.545,ACTIVE,215.54,350.77,60.028,1566050404,"201051344000594","174011545737251",27.73,42.50,0,320.71,383.83,127.7,121.3,0.597,1414675.0,1414675.0,12577,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050419,764808.00
08/17/2019 10:00,2,4.525,ACTIVE,216.90,353.77,59.980,1566050404,"201051344000469","174011545737251",28.41,35.00,0,323.11,382.93,130.2,123.8,0.623,1395213.1,1395213.1,12592,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050420,764809.00
08/17/2019 10:00,2,4.521,ACTIVE,216.45,353.17,60.028,1566050404,"201051344000585","174011545737251",28.37,38.20,0,322.51,382.03,129.9,123.4,0.610,1421738.9,1421738.9,12566,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050421,764810.00
08/17/2019 10:00,2,4.484,ACTIVE,217.35,354.37,60.022,1566050404,"201051344000853","174011545737251",28.19,35.80,0,323.11,382.03,128.1,121.7,0.597,1417832.0,1417832.0,12583,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050422,764811.00
08/17/2019 10:00,2,4.496,ACTIVE,215.77,350.77,60.033,1566050404,"201051344001145","174011545737251",27.73,35.20,0,324.62,381.73,126.2,119.9,0.588,1419505.7,1419505.7,12606,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050422,764812.00
08/17/2019 10:00,2,4.564,ACTIVE,216.00,351.67,60.017,1566050404,"201051344000438","174011545737251",27.97,38.40,0,324.02,383.83,129.3,122.9,0.610,1413044.4,1413044.4,12577,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050423,764813.00
08/17/2019 10:00,2,4.574,ACTIVE,216.22,350.77,60.022,1566050404,"201051344001135","174011545737251",27.99,40.00,0,324.32,381.42,129.8,123.4,0.579,1401056.7,1401056.7,12560,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050424,764814.00
08/17/2019 10:00,2,4.477,ACTIVE,216.90,352.27,60.017,1566050404,"201051344000983","174011545737251",28.35,37.80,0,323.72,381.42,128.5,122.1,0.583,1416192.2,1416192.2,12572,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050425,764815.00
08/17/2019 10:00,2,4.650,ACTIVE,216.45,352.27,60.017,1566050404,"201051344001203","174011545737251",28.07,41.00,0,322.51,385.93,132.2,125.7,0.597,1409314.8,1409314.8,12588,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050426,764816.00
08/17/2019 10:00,2,4.525,ACTIVE,215.54,350.17,60.054,1566050404,"201051344001230","174011545737251",28.21,40.20,0,322.21,379.62,129.3,122.9,0.619,1403214.2,1403214.2,12626,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050427,764817.00
08/17/2019 10:00,2,4.535,ACTIVE,215.54,350.77,59.990,1566050404,"201051344000646","174011545737251",27.85,41.00,0,322.51,381.12,127.9,121.5,0.592,1397351.9,1397351.9,12587,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050428,764818.00
08/17/2019 10:00,2,4.584,ACTIVE,216.22,351.67,60.059,1566050404,"201051344000867","174011545737251",27.81,40.80,0,322.21,385.93,129.1,122.6,0.597,1393248.7,1393248.7,12598,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050429,764819.00
08/17/2019 10:00,2,4.512,ACTIVE,216.22,352.27,60.022,1566050404,"201051344000633","174011545737251",27.95,42.80,0,322.81,382.63,127.8,121.4,0.597,1389721.4,1389721.4,12605,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050430,764820.00
08/17/2019 10:00,2,4.629,ACTIVE,215.77,350.47,60.017,1566050404,"201051344000955","174011545737251",28.09,39.50,0,323.41,379.62,131.7,125.2,0.605,1418159.5,1418159.5,12589,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050431,764821.00
08/17/2019 10:00,2,4.486,ACTIVE,216.67,351.97,60.028,1566050404,"201051344000648","174011545737251",27.77,35.00,0,323.41,381.73,126.2,119.9,0.601,1402968.8,1402968.8,12574,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050432,764822.00
08/17/2019 10:00,2,4.508,ACTIVE,216.90,353.77,60.028,1566050404,"201051344000645","174011545737251",28.03,34.50,0,322.51,381.42,127.9,121.5,0.588,1408964.4,1408964.4,12581,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050433,764823.00
08/17/2019 10:00,2,4.467,ACTIVE,216.67,353.17,60.028,1566050404,"201051344000569","174011545737251",28.31,34.30,0,323.72,382.03,128.1,121.7,0.601,1426515.0,1426515.0,12567,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050434,764824.00
08/17/2019 10:00,2,4.539,ACTIVE,216.67,357.98,60.022,1566050404,"179051228000119","174011545737251",28.63,37.80,0,326.12,386.83,131.6,125.1,0.636,212079.2,212079.2,12685,0,0,0,L,46974696,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566050435,764825.00
08/17/2019 10:15,2,4.945,ACTIVE,216.45,352.57,60.033,1566051304,"201051344000579","174011545737251",27.61,43.20,0,331.83,386.53,138.3,131.6,0.654,1428104.9,1428104.9,12581,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051306,764826.00
08/17/2019 10:15,2,4.990,ACTIVE,216.67,353.77,60.001,1566051304,"201051344001025","174011545737251",27.73,43.60,0,330.63,385.93,140.1,133.3,0.641,1414013.2,1414013.2,12570,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051307,764827.00
08/17/2019 10:15,2,4.984,ACTIVE,216.67,354.07,60.006,1566051304,"201051344001093","174011545737251",27.89,39.00,0,332.43,385.63,140.9,134.0,0.654,1395161.9,1395161.9,12614,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051307,764828.00
08/17/2019 10:15,2,4.898,ACTIVE,216.45,352.27,60.001,1566051304,"201051344000458","174011545737251",27.41,41.80,0,333.33,384.13,136.1,129.4,0.641,1408261.8,1408261.8,12570,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051308,764829.00
08/17/2019 10:15,2,5.016,ACTIVE,215.77,351.67,60.006,1566051304,"201051344000890","174011545737251",27.21,43.40,0,330.33,385.33,138.2,131.5,0.636,1410488.1,1410488.1,12579,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051309,764830.00
08/17/2019 10:15,2,4.967,ACTIVE,216.67,349.86,59.996,1566051304,"201051344000988","174011545737251",17.93,37.50,0,332.73,370.60,90.2,85.1,0.433,1063883.4,1063883.4,12567,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051310,764831.00
08/17/2019 10:15,2,4.885,ACTIVE,216.67,352.27,59.980,1566051304,"201051344000582","174011545737251",27.57,35.80,0,332.13,385.33,136.5,129.8,0.650,1387276.9,1387276.9,12570,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051311,764832.00
08/17/2019 10:15,2,4.990,ACTIVE,215.54,352.57,60.012,1566051304,"201051344000868","174011545737251",27.59,35.60,0,333.03,385.63,139.4,132.6,0.641,1395469.4,1395469.4,12572,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051312,764833.00
08/17/2019 10:15,2,4.875,ACTIVE,216.67,352.87,60.006,1566051304,"201051344000576","174011545737251",27.65,39.50,0,332.73,384.43,136.5,129.8,0.650,1410959.6,1410959.6,12602,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051313,764834.00
08/17/2019 10:15,2,5.002,ACTIVE,216.67,352.57,60.001,1566051304,"201051344001158","174011545737251",27.04,40.20,0,332.73,384.43,137.0,130.3,0.636,1388501.9,1388501.9,12567,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051314,764835.00
08/17/2019 10:15,2,4.920,ACTIVE,216.45,351.67,60.012,1566051304,"201051344000917","174011545737251",27.53,39.50,0,332.43,385.93,137.2,130.5,0.658,1404708.8,1404708.8,12612,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051315,764836.00
08/17/2019 10:15,2,4.871,ACTIVE,215.77,347.46,60.001,1566051304,"201051344000417","174011545737251",18.01,42.80,0,332.13,369.40,88.8,83.8,0.420,1105287.6,1105287.6,12610,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051316,764837.00
08/17/2019 10:15,2,4.945,ACTIVE,215.77,352.87,60.006,1566051304,"201051344000685","174011545737251",26.94,38.40,0,333.03,384.43,135.0,128.4,0.658,1410423.9,1410423.9,12586,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051317,764838.00
08/17/2019 10:15,2,4.984,ACTIVE,216.90,352.87,60.012,1566051304,"201051344000651","174011545737251",27.57,38.00,0,332.73,384.13,139.1,132.3,0.636,1405367.4,1405367.4,12574,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051318,764839.00
08/17/2019 10:15,2,4.973,ACTIVE,215.09,351.37,60.017,1566051304,"201051344000594","174011545737251",27.33,45.50,0,326.72,383.53,137.7,130.9,0.641,1414706.5,1414706.5,12578,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051319,764840.00
08/17/2019 10:15,2,4.951,ACTIVE,216.67,353.47,60.012,1566051304,"201051344000469","174011545737251",27.81,36.80,0,332.73,385.63,139.4,132.6,0.672,1395245.1,1395245.1,12593,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051320,764841.00
08/17/2019 10:15,2,4.973,ACTIVE,216.90,353.17,60.017,1566051304,"201051344000585","174011545737251",27.71,40.80,0,332.43,384.43,139.4,132.6,0.658,1421770.8,1421770.8,12567,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051321,764842.00
08/17/2019 10:15,2,4.943,ACTIVE,216.90,353.77,60.006,1566051304,"201051344000853","174011545737251",27.55,38.80,0,333.63,384.13,137.9,131.2,0.650,1417863.5,1417863.5,12584,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051321,764843.00
08/17/2019 10:15,2,4.885,ACTIVE,215.77,353.77,60.006,1566051304,"201051344001145","174011545737251",27.47,37.30,0,333.03,385.33,135.9,129.2,0.632,1419536.8,1419536.8,12607,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051323,764844.00
08/17/2019 10:15,2,4.945,ACTIVE,216.22,351.67,60.017,1566051304,"201051344000438","174011545737251",27.69,40.40,0,333.03,386.23,138.6,131.8,0.650,1413076.2,1413076.2,12578,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051324,764845.00
08/17/2019 10:15,2,5.025,ACTIVE,216.22,350.47,60.001,1566051304,"201051344001135","174011545737251",27.35,42.50,0,330.33,385.33,139.1,132.3,0.614,1401088.6,1401088.6,12561,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051324,764846.00
08/17/2019 10:15,2,4.898,ACTIVE,216.45,353.47,60.006,1566051304,"201051344000983","174011545737251",27.91,40.60,0,332.43,385.63,138.4,131.7,0.641,1416223.8,1416223.8,12573,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051325,764847.00
08/17/2019 10:15,2,5.117,ACTIVE,216.67,351.97,60.012,1566051304,"201051344001203","174011545737251",27.29,43.80,0,333.03,385.33,141.4,134.6,0.650,1409347.3,1409347.3,12589,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051326,764848.00
08/17/2019 10:15,2,4.961,ACTIVE,215.54,351.67,60.038,1566051304,"201051344001230","174011545737251",27.65,42.50,0,327.62,384.13,138.8,132.0,0.663,1403246.0,1403246.0,12627,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051327,764849.00
08/17/2019 10:15,2,4.990,ACTIVE,215.54,351.97,60.012,1566051304,"201051344000646","174011545737251",27.10,45.30,0,327.62,384.73,136.9,130.2,0.650,1397383.3,1397383.3,12588,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051328,764850.00
08/17/2019 10:15,2,5.021,ACTIVE,215.77,351.67,59.985,1566051304,"201051344000867","174011545737251",27.33,43.40,0,327.02,387.14,138.9,132.1,0.628,1393280.5,1393280.5,12599,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051329,764851.00
08/17/2019 10:15,2,4.941,ACTIVE,215.77,352.27,60.006,1566051304,"201051344000633","174011545737251",27.47,45.00,0,332.13,384.43,137.4,130.7,0.650,1389752.8,1389752.8,12606,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051330,764852.00
08/17/2019 10:15,2,5.039,ACTIVE,215.54,351.37,60.012,1566051304,"201051344000955","174011545737251",27.55,41.00,0,328.22,384.73,140.5,133.7,0.672,1418191.7,1418191.7,12590,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051331,764853.00
08/17/2019 10:15,2,4.932,ACTIVE,216.22,352.27,60.006,1566051304,"201051344000648","174011545737251",27.23,37.50,0,333.33,385.03,136.0,129.3,0.645,1402999.8,1402999.8,12575,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051332,764854.00
08/17/2019 10:15,2,5.004,ACTIVE,216.45,351.97,59.990,1566051304,"201051344000645","174011545737251",27.15,37.30,0,333.33,384.43,137.6,130.9,0.632,1408995.9,1408995.9,12582,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051333,764855.00
08/17/2019 10:15,2,4.941,ACTIVE,216.45,353.17,60.012,1566051304,"201051344000569","174011545737251",27.51,36.50,0,332.73,385.63,137.6,130.9,0.650,1426546.5,1426546.5,12568,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051334,764856.00
08/17/2019 10:15,2,4.982,ACTIVE,216.45,358.28,60.001,1566051304,"179051228000119","174011545737251",28.05,40.20,0,333.93,387.14,141.6,134.7,0.685,212111.5,212111.5,12686,0,0,0,L,46974696,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566051335,764857.00
08/17/2019 10:30,2,5.357,ACTIVE,216.90,353.77,59.990,1566052203,"201051344000579","174011545737251",27.33,45.30,0,328.82,390.44,148.3,141.2,0.698,1428138.9,1428138.9,12582,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052205,764858.00
08/17/2019 10:30,2,5.490,ACTIVE,215.77,352.57,60.017,1566052203,"201051344001025","174011545737251",27.14,45.80,0,330.63,390.74,150.9,143.8,0.672,1414047.7,1414047.7,12571,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052206,764859.00
08/17/2019 10:30,2,5.395,ACTIVE,216.00,353.77,60.017,1566052203,"201051344001093","174011545737251",27.63,41.00,0,331.83,389.24,150.9,143.8,0.707,1395196.5,1395196.5,12615,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052207,764860.00
08/17/2019 10:30,2,5.307,ACTIVE,216.90,355.28,60.028,1566052203,"201051344000458","174011545737251",27.29,44.00,0,332.73,387.14,146.7,139.6,0.689,1408295.4,1408295.4,12571,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052207,764861.00
08/17/2019 10:30,2,5.438,ACTIVE,214.87,352.27,60.028,1566052203,"201051344000890","174011545737251",27.04,46.20,0,332.73,388.04,148.8,141.7,0.681,1410522.1,1410522.1,12580,0,0,0,L,1122011218,1,123.59,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052208,764862.00
08/17/2019 10:30,2,5.316,ACTIVE,217.13,351.67,60.049,1566052203,"201051344000988","174011545737251",17.91,39.80,0,333.63,373.91,96.4,91.1,0.455,1063905.4,1063905.4,12568,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052209,764863.00
08/17/2019 10:30,2,5.328,ACTIVE,216.00,352.87,60.022,1566052203,"201051344000582","174011545737251",27.23,37.80,0,332.13,389.24,146.9,139.9,0.694,1387310.5,1387310.5,12571,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052210,764864.00
08/17/2019 10:30,2,5.412,ACTIVE,216.00,353.47,60.022,1566052203,"201051344000868","174011545737251",27.41,37.50,0,332.43,389.24,150.2,143.0,0.698,1395503.8,1395503.8,12573,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052211,764865.00
08/17/2019 10:30,2,5.309,ACTIVE,217.13,355.58,60.022,1566052203,"201051344000576","174011545737251",27.41,41.50,0,332.73,388.34,147.4,140.3,0.685,1410993.3,1410993.3,12603,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052212,764866.00
08/17/2019 10:30,2,5.379,ACTIVE,217.13,354.67,60.022,1566052203,"201051344001158","174011545737251",27.02,42.50,0,333.03,387.74,147.2,140.1,0.689,1388535.7,1388535.7,12568,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052213,764867.00
08/17/2019 10:30,2,5.352,ACTIVE,215.77,353.47,60.028,1566052203,"201051344000917","174011545737251",27.29,40.60,0,331.53,387.44,148.0,140.9,0.676,1404742.6,1404742.6,12613,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052214,764868.00
08/17/2019 10:30,2,5.217,ACTIVE,215.09,348.06,60.049,1566052203,"201051344000417","174011545737251",18.03,46.40,0,333.63,370.90,95.2,90.0,0.455,1105309.3,1105309.3,12611,0,0,0,L,1122011218,1,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052215,764869.00
08/17/2019 10:30,2,5.359,ACTIVE,214.87,351.67,60.038,1566052203,"201051344000685","174011545737251",26.62,40.40,0,333.33,387.14,144.5,137.6,0.707,1410457.1,1410457.1,12587,0,0,0,L,1122011218,1,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052216,764870.00
08/17/2019 10:30,2,5.457,ACTIVE,216.22,354.37,60.033,1566052203,"201051344000651","174011545737251",27.10,40.20,0,331.83,388.34,149.7,142.5,0.672,1405401.7,1405401.7,12575,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052217,764871.00
08/17/2019 10:30,2,5.281,ACTIVE,215.54,352.87,60.001,1566052203,"201051344000594","174011545737251",27.59,48.00,0,332.43,388.04,147.5,140.5,0.676,1414740.4,1414740.4,12579,0,0,0,L,1122011218,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052218,764872.00
08/17/2019 10:30,2,5.438,ACTIVE,217.13,355.28,60.022,1566052203,"201051344000469","174011545737251",27.29,38.80,0,332.13,388.94,150.4,143.3,0.716,1395279.6,1395279.6,12594,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052219,764873.00
08/17/2019 10:30,2,5.469,ACTIVE,216.22,353.17,60.028,1566052203,"201051344000585","174011545737251",27.15,43.20,0,332.13,388.04,150.5,143.3,0.725,1421805.2,1421805.2,12568,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052220,764874.00
08/17/2019 10:30,2,5.350,ACTIVE,217.80,357.68,60.028,1566052203,"201051344000853","174011545737251",27.47,40.40,0,329.13,394.05,148.9,141.8,0.694,1417897.6,1417897.6,12585,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052221,764875.00
08/17/2019 10:30,2,5.312,ACTIVE,214.87,353.47,60.028,1566052203,"201051344001145","174011545737251",27.31,39.30,0,333.63,387.74,146.9,139.9,0.685,1419570.4,1419570.4,12608,0,0,0,L,1122011218,1,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052222,764876.00
08/17/2019 10:30,2,5.455,ACTIVE,215.54,354.07,60.022,1566052203,"201051344000438","174011545737251",26.94,41.80,0,333.33,389.54,148.8,141.7,0.698,1413110.3,1413110.3,12579,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052222,764877.00
08/17/2019 10:30,2,5.449,ACTIVE,215.77,352.87,60.017,1566052203,"201051344001135","174011545737251",27.08,44.50,0,333.93,388.64,149.5,142.4,0.685,1401122.8,1401122.8,12562,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052223,764878.00
08/17/2019 10:30,2,5.365,ACTIVE,217.13,354.37,60.017,1566052203,"201051344000983","174011545737251",27.49,42.00,0,332.43,387.74,149.4,142.2,0.694,1416258.0,1416258.0,12574,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052224,764879.00
08/17/2019 10:30,2,5.395,ACTIVE,216.00,353.17,60.033,1566052203,"201051344001203","174011545737251",27.87,46.60,0,333.03,388.94,152.2,145.0,0.720,1409382.2,1409382.2,12590,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052225,764880.00
08/17/2019 10:30,2,5.406,ACTIVE,214.41,351.37,60.028,1566052203,"201051344001230","174011545737251",27.35,45.00,0,332.13,384.43,149.7,142.5,0.720,1403280.2,1403280.2,12628,0,0,0,L,1122011218,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052226,764881.00
08/17/2019 10:30,2,5.307,ACTIVE,214.87,354.07,60.022,1566052203,"201051344000646","174011545737251",27.43,47.80,0,331.83,386.83,147.5,140.4,0.685,1397417.0,1397417.0,12589,0,0,0,L,1122011218,1,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052227,764882.00
08/17/2019 10:30,2,5.395,ACTIVE,216.22,353.17,60.028,1566052203,"201051344000867","174011545737251",27.37,45.50,0,328.82,391.64,149.5,142.4,0.698,1393314.8,1393314.8,12600,0,0,0,L,1122011218,1,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052228,764883.00
08/17/2019 10:30,2,5.346,ACTIVE,216.22,355.58,60.028,1566052203,"201051344000633","174011545737251",27.29,45.50,0,331.83,388.64,147.7,140.7,0.707,1389786.7,1389786.7,12607,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052229,764884.00
08/17/2019 10:30,2,5.545,ACTIVE,214.87,353.77,60.022,1566052203,"201051344000955","174011545737251",26.82,43.20,0,333.03,388.04,150.6,143.5,0.725,1418226.3,1418226.3,12591,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052230,764885.00
08/17/2019 10:30,2,5.299,ACTIVE,216.90,354.67,60.017,1566052203,"201051344000648","174011545737251",27.25,39.80,0,332.73,387.74,146.3,139.3,0.694,1403033.3,1403033.3,12576,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052231,764886.00
08/17/2019 10:30,2,5.354,ACTIVE,216.90,354.67,60.028,1566052203,"201051344000645","174011545737251",27.31,39.50,0,333.63,388.04,147.9,140.9,0.676,1409029.8,1409029.8,12583,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052232,764887.00
08/17/2019 10:30,2,5.354,ACTIVE,217.13,356.18,60.028,1566052203,"201051344000569","174011545737251",27.49,38.00,0,332.43,388.34,149.0,141.9,0.707,1426580.6,1426580.6,12569,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052233,764888.00
08/17/2019 10:30,2,5.428,ACTIVE,216.90,360.99,60.022,1566052203,"179051228000119","174011545737251",27.77,41.80,0,336.64,394.95,152.6,145.3,0.738,212146.5,212146.5,12687,0,0,0,L,46974696,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566052234,764889.00
08/17/2019 10:45,2,5.828,ACTIVE,217.58,357.38,60.006,1566053105,"201051344000579","174011545737251",26.96,46.60,0,333.63,395.25,159.1,151.7,0.760,1428175.5,1428175.5,12583,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053106,764890.00
08/17/2019 10:45,2,5.830,ACTIVE,216.00,354.07,60.006,1566053105,"201051344001025","174011545737251",27.53,47.30,0,328.22,394.05,162.5,154.9,0.734,1414085.0,1414085.0,12572,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053107,764891.00
08/17/2019 10:45,2,5.791,ACTIVE,216.22,356.48,59.985,1566053105,"201051344001093","174011545737251",27.67,42.80,0,331.83,392.55,162.3,154.8,0.756,1395233.8,1395233.8,12616,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053108,764892.00
08/17/2019 10:45,2,5.709,ACTIVE,217.80,358.58,60.001,1566053105,"201051344000458","174011545737251",27.21,44.30,0,333.63,394.65,157.4,150.0,0.742,1408331.6,1408331.6,12572,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053109,764893.00
08/17/2019 10:45,2,5.768,ACTIVE,215.09,354.37,60.001,1566053105,"201051344000890","174011545737251",27.23,48.30,0,331.83,391.94,159.1,151.6,0.742,1410558.8,1410558.8,12581,0,0,0,L,1122011218,1,123.59,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053110,764894.00
08/17/2019 10:45,2,5.707,ACTIVE,217.80,353.77,59.996,1566053105,"201051344000988","174011545737251",17.89,41.00,0,336.04,379.62,103.3,97.8,0.486,1063929.1,1063929.1,12569,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053111,764895.00
08/17/2019 10:45,2,5.711,ACTIVE,216.22,356.18,59.990,1566053105,"201051344000582","174011545737251",27.33,39.50,0,331.23,392.25,158.2,150.8,0.747,1387346.8,1387346.8,12572,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053112,764896.00
08/17/2019 10:45,2,5.881,ACTIVE,216.45,356.48,59.975,1566053105,"201051344000868","174011545737251",27.04,39.30,0,331.83,392.85,161.0,153.5,0.734,1395541.0,1395541.0,12574,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053113,764897.00
08/17/2019 10:45,2,5.748,ACTIVE,217.58,359.18,60.001,1566053105,"201051344000576","174011545737251",27.12,43.80,0,333.93,395.55,157.8,150.4,0.729,1411029.7,1411029.7,12604,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053114,764898.00
08/17/2019 10:45,2,5.758,ACTIVE,217.58,357.38,59.996,1566053105,"201051344001158","174011545737251",27.06,45.00,0,332.73,391.94,157.6,150.2,0.734,1388572.0,1388572.0,12569,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053115,764899.00
08/17/2019 10:45,2,5.779,ACTIVE,216.00,356.18,60.001,1566053105,"201051344000917","174011545737251",27.12,43.40,0,331.53,390.44,158.8,151.3,0.725,1404779.2,1404779.2,12614,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053116,764900.00
08/17/2019 10:45,2,5.590,ACTIVE,215.32,348.66,60.001,1566053105,"201051344000417","174011545737251",18.03,48.00,0,332.43,374.51,102.1,96.6,0.486,1105332.7,1105332.7,12612,0,0,0,L,1122011218,1,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053117,764901.00
08/17/2019 10:45,2,5.822,ACTIVE,215.09,354.37,60.001,1566053105,"201051344000685","174011545737251",26.36,42.50,0,332.43,390.44,155.3,148.0,0.756,1410492.9,1410492.9,12588,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053118,764902.00
08/17/2019 10:45,2,5.896,ACTIVE,216.45,356.48,60.033,1566053105,"201051344000651","174011545737251",27.00,41.50,0,332.13,391.34,161.3,153.7,0.738,1405438.7,1405438.7,12576,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053119,764903.00
08/17/2019 10:45,2,5.744,ACTIVE,216.00,354.97,60.017,1566053105,"201051344000594","174011545737251",27.23,50.00,0,331.83,391.34,158.3,150.9,0.729,1414776.9,1414776.9,12580,0,0,0,L,1122011218,1,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053120,764904.00
08/17/2019 10:45,2,5.832,ACTIVE,217.80,359.18,59.996,1566053105,"201051344000469","174011545737251",27.31,39.30,0,330.93,396.45,161.3,153.8,0.773,1395316.8,1395316.8,12595,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053121,764905.00
08/17/2019 10:45,2,5.848,ACTIVE,216.45,356.78,60.001,1566053105,"201051344000585","174011545737251",27.39,44.00,0,331.53,391.34,162.2,154.7,0.756,1421842.5,1421842.5,12569,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053122,764906.00
08/17/2019 10:45,2,5.793,ACTIVE,218.26,359.18,59.990,1566053105,"201051344000853","174011545737251",27.15,42.50,0,337.54,395.85,159.3,151.9,0.747,1417934.3,1417934.3,12586,0,0,0,L,1122011218,1,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053122,764907.00
08/17/2019 10:45,2,5.721,ACTIVE,215.32,354.07,60.006,1566053105,"201051344001145","174011545737251",27.21,40.40,0,332.43,391.34,157.8,150.4,0.742,1419606.7,1419606.7,12609,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053123,764908.00
08/17/2019 10:45,2,5.814,ACTIVE,215.77,356.78,60.001,1566053105,"201051344000438","174011545737251",27.17,43.80,0,328.52,393.45,160.0,152.5,0.756,1413147.1,1413147.1,12580,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053124,764909.00
08/17/2019 10:45,2,5.854,ACTIVE,215.77,353.17,59.980,1566053105,"201051344001135","174011545737251",27.15,43.80,0,331.83,392.25,160.9,153.4,0.738,1401159.8,1401159.8,12563,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053125,764910.00
08/17/2019 10:45,2,5.760,ACTIVE,217.58,357.38,60.012,1566053105,"201051344000983","174011545737251",27.39,43.60,0,331.83,392.85,159.8,152.4,0.751,1416294.9,1416294.9,12575,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053126,764911.00
08/17/2019 10:45,2,5.875,ACTIVE,216.45,355.58,59.996,1566053105,"201051344001203","174011545737251",27.55,47.80,0,330.63,394.95,163.8,156.2,0.773,1409419.9,1409419.9,12591,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053127,764912.00
08/17/2019 10:45,2,5.787,ACTIVE,214.87,352.57,59.985,1566053105,"201051344001230","174011545737251",27.41,46.40,0,332.13,392.25,160.7,153.2,0.756,1403317.2,1403317.2,12629,0,0,0,L,1122011218,1,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053128,764913.00
08/17/2019 10:45,2,5.752,ACTIVE,215.09,353.47,59.990,1566053105,"201051344000646","174011545737251",27.25,50.60,0,328.52,391.94,158.7,151.3,0.747,1397453.5,1397453.5,12590,0,0,0,L,1122011218,1,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053129,764914.00
08/17/2019 10:45,2,5.854,ACTIVE,216.67,357.08,60.006,1566053105,"201051344000867","174011545737251",27.04,46.00,0,328.82,391.64,160.2,152.7,0.742,1393351.7,1393351.7,12601,0,0,0,L,1122011218,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053130,764915.00
08/17/2019 10:45,2,5.783,ACTIVE,216.90,357.98,60.001,1566053105,"201051344000633","174011545737251",27.06,46.60,0,331.53,392.25,158.4,151.0,0.760,1389823.2,1389823.2,12608,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053131,764916.00
08/17/2019 10:45,2,5.895,ACTIVE,215.09,353.47,60.001,1566053105,"201051344000955","174011545737251",27.12,43.80,0,325.82,394.65,161.9,154.3,0.778,1418263.6,1418263.6,12592,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053132,764917.00
08/17/2019 10:45,2,5.695,ACTIVE,217.35,357.08,60.006,1566053105,"201051344000648","174011545737251",27.19,40.60,0,333.03,392.85,157.0,149.6,0.738,1403069.5,1403069.5,12577,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053133,764918.00
08/17/2019 10:45,2,5.814,ACTIVE,217.58,355.88,59.996,1566053105,"201051344000645","174011545737251",26.98,40.80,0,332.73,394.95,158.7,151.3,0.725,1409066.4,1409066.4,12584,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053134,764919.00
08/17/2019 10:45,2,5.777,ACTIVE,217.58,359.18,60.006,1566053105,"201051344000569","174011545737251",27.31,39.00,0,331.23,395.25,159.8,152.3,0.747,1426617.5,1426617.5,12570,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053135,764920.00
08/17/2019 10:45,2,5.771,ACTIVE,217.35,364.29,59.996,1566053105,"179051228000119","174011545737251",27.97,43.20,0,329.73,397.35,163.4,155.8,0.800,212184.3,212184.3,12688,0,0,0,L,46974696,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566053136,764921.00
08/17/2019 11:00,2,6.111,ACTIVE,218.93,360.08,60.001,1566054004,"201051344000579","174011545737251",27.15,48.30,0,335.44,401.26,168.0,160.2,0.800,1428214.3,1428214.3,12584,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054005,764922.00
08/17/2019 11:00,2,6.225,ACTIVE,217.13,356.18,60.001,1566054004,"201051344001025","174011545737251",27.27,47.80,0,327.92,396.15,171.8,163.9,0.778,1414124.7,1414124.7,12573,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054006,764923.00
08/17/2019 11:00,2,6.084,ACTIVE,217.13,357.98,59.990,1566054004,"201051344001093","174011545737251",27.79,42.80,0,332.13,397.96,171.2,163.3,0.791,1395273.5,1395273.5,12617,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054007,764924.00
08/17/2019 11:00,2,6.064,ACTIVE,218.93,360.69,60.001,1566054004,"201051344000458","174011545737251",27.14,46.40,0,338.44,399.16,166.6,158.9,0.782,1408369.9,1408369.9,12573,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054008,764925.00
08/17/2019 11:00,2,6.082,ACTIVE,215.77,356.48,59.975,1566054004,"201051344000890","174011545737251",27.29,49.00,0,330.33,395.55,168.1,160.3,0.778,1410597.7,1410597.7,12582,0,0,0,L,1122011218,1,124.04,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054009,764926.00
08/17/2019 11:00,2,6.000,ACTIVE,218.93,355.58,59.990,1566054004,"201051344000988","174011545737251",17.89,42.50,0,337.84,381.73,108.7,103.0,0.521,1063954.0,1063954.0,12570,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054010,764927.00
08/17/2019 11:00,2,6.080,ACTIVE,217.13,356.78,59.990,1566054004,"201051344000582","174011545737251",27.25,40.80,0,331.23,395.25,167.7,159.9,0.778,1387385.5,1387385.5,12573,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054011,764928.00
08/17/2019 11:00,2,6.156,ACTIVE,217.58,358.88,59.990,1566054004,"201051344000868","174011545737251",27.35,40.40,0,333.03,399.16,170.4,162.6,0.778,1395580.3,1395580.3,12575,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054012,764929.00
08/17/2019 11:00,2,6.064,ACTIVE,218.71,359.78,60.017,1566054004,"201051344000576","174011545737251",27.21,43.80,0,335.14,401.26,167.2,159.4,0.787,1411068.2,1411068.2,12605,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054013,764930.00
08/17/2019 11:00,2,6.141,ACTIVE,218.71,360.38,59.985,1566054004,"201051344001158","174011545737251",26.88,46.20,0,336.94,399.16,167.2,159.5,0.778,1388610.5,1388610.5,12570,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054014,764931.00
08/17/2019 11:00,2,6.057,ACTIVE,216.67,355.28,59.980,1566054004,"201051344000917","174011545737251",27.41,44.80,0,331.83,392.85,168.1,160.3,0.782,1404818.0,1404818.0,12615,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054015,764932.00
08/17/2019 11:00,2,5.961,ACTIVE,216.00,350.17,59.990,1566054004,"201051344000417","174011545737251",17.87,48.50,0,333.63,376.01,108.0,102.3,0.513,1105357.5,1105357.5,12613,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054015,764933.00
08/17/2019 11:00,2,6.135,ACTIVE,215.77,357.08,60.017,1566054004,"201051344000685","174011545737251",26.50,43.80,0,332.43,392.85,164.7,157.1,0.804,1410531.0,1410531.0,12589,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054016,764934.00
08/17/2019 11:00,2,6.217,ACTIVE,217.13,356.78,59.996,1566054004,"201051344000651","174011545737251",27.04,43.00,0,332.43,397.05,170.4,162.6,0.773,1405478.1,1405478.1,12577,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054017,764935.00
08/17/2019 11:00,2,6.137,ACTIVE,216.90,355.88,60.017,1566054004,"201051344000594","174011545737251",26.96,52.00,0,331.23,393.45,167.6,159.8,0.769,1414815.5,1414815.5,12581,0,0,0,L,1122011218,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054018,764936.00
08/17/2019 11:00,2,6.139,ACTIVE,218.93,359.78,59.990,1566054004,"201051344000469","174011545737251",27.51,40.00,0,337.24,400.96,171.1,163.2,0.818,1395356.1,1395356.1,12596,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054019,764937.00
08/17/2019 11:00,2,6.189,ACTIVE,217.13,356.48,59.980,1566054004,"201051344000585","174011545737251",27.41,44.80,0,331.23,394.95,171.8,163.9,0.800,1421882.1,1421882.1,12570,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054020,764938.00
08/17/2019 11:00,2,6.111,ACTIVE,219.16,361.59,59.980,1566054004,"201051344000853","174011545737251",27.27,43.60,0,337.54,398.56,168.9,161.1,0.787,1417973.2,1417973.2,12587,0,0,0,L,1122011218,1,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054021,764939.00
08/17/2019 11:00,2,6.131,ACTIVE,215.77,357.08,59.985,1566054004,"201051344001145","174011545737251",26.90,41.80,0,332.43,393.75,166.9,159.2,0.778,1419645.1,1419645.1,12610,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054022,764940.00
08/17/2019 11:00,2,6.121,ACTIVE,216.67,357.38,59.959,1566054004,"201051344000438","174011545737251",27.29,44.30,0,331.53,397.66,169.2,161.4,0.795,1413186.1,1413186.1,12581,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054023,764941.00
08/17/2019 11:00,2,6.195,ACTIVE,216.67,354.37,59.985,1566054004,"201051344001135","174011545737251",27.12,43.80,0,325.82,394.35,170.2,162.4,0.773,1401199.1,1401199.1,12564,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054024,764942.00
08/17/2019 11:00,2,6.127,ACTIVE,218.93,360.69,59.990,1566054004,"201051344000983","174011545737251",27.27,44.30,0,337.84,399.46,169.2,161.4,0.795,1416333.9,1416333.9,12576,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054025,764943.00
08/17/2019 11:00,2,6.250,ACTIVE,217.13,354.67,59.990,1566054004,"201051344001203","174011545737251",27.41,47.30,0,332.73,395.85,173.4,165.5,0.818,1409459.9,1409459.9,12592,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054026,764944.00
08/17/2019 11:00,2,6.195,ACTIVE,215.54,354.67,59.959,1566054004,"201051344001230","174011545737251",27.06,47.30,0,331.53,394.95,169.8,161.9,0.804,1403356.4,1403356.4,12630,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054027,764945.00
08/17/2019 11:00,2,6.141,ACTIVE,215.77,355.28,59.996,1566054004,"201051344000646","174011545737251",27.10,52.30,0,330.33,394.95,168.6,160.8,0.782,1397492.3,1397492.3,12591,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054028,764946.00
