ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 11:00,2,6.146,ACTIVE,217.80,357.68,59.996,1566054004,"201051344000867","174011545737251",27.25,45.80,0,333.33,397.66,169.8,161.9,0.778,1393390.9,1393390.9,12602,0,0,0,L,1122011218,1,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054029,764947.00
08/17/2019 11:00,2,6.066,ACTIVE,217.80,358.88,59.975,1566054004,"201051344000633","174011545737251",27.25,47.80,0,331.53,399.16,167.4,159.6,0.795,1389861.9,1389861.9,12609,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054030,764948.00
08/17/2019 11:00,2,6.215,ACTIVE,215.77,354.37,60.012,1566054004,"201051344000955","174011545737251",27.17,45.00,0,329.13,396.75,171.0,163.1,0.826,1418303.1,1418303.1,12593,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054031,764949.00
08/17/2019 11:00,2,6.080,ACTIVE,218.48,360.99,59.996,1566054004,"201051344000648","174011545737251",26.94,43.00,0,338.14,399.46,165.8,158.1,0.787,1403107.7,1403107.7,12578,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054032,764950.00
08/17/2019 11:00,2,6.129,ACTIVE,218.71,358.88,59.990,1566054004,"201051344000645","174011545737251",27.06,42.30,0,338.14,399.46,167.9,160.2,0.769,1409105.1,1409105.1,12585,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054033,764951.00
08/17/2019 11:00,2,6.100,ACTIVE,218.71,363.39,60.001,1566054004,"201051344000569","174011545737251",27.41,40.60,0,337.54,400.06,169.4,161.6,0.791,1426656.5,1426656.5,12571,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054033,764952.00
08/17/2019 11:00,2,6.141,ACTIVE,218.48,365.49,59.990,1566054004,"179051228000119","174011545737251",27.79,44.80,0,336.34,399.76,172.8,164.9,0.831,212224.1,212224.1,12689,0,0,0,L,46974696,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054034,764953.00
08/17/2019 11:15,2,6.516,ACTIVE,218.48,359.18,60.001,1566054904,"201051344000579","174011545737251",26.50,50.40,0,332.43,402.77,174.8,166.8,0.809,1428255.3,1428255.3,12585,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054906,764954.00
08/17/2019 11:15,2,6.621,ACTIVE,217.13,356.48,60.028,1566054904,"201051344001025","174011545737251",26.62,49.30,0,331.83,400.06,178.2,170.1,0.795,1414166.6,1414166.6,12574,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054907,764955.00
08/17/2019 11:15,2,6.463,ACTIVE,217.35,359.78,60.033,1566054904,"201051344001093","174011545737251",27.25,43.40,0,332.43,397.96,178.6,170.4,0.822,1395315.2,1395315.2,12618,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054908,764956.00
08/17/2019 11:15,2,6.424,ACTIVE,218.48,358.88,60.012,1566054904,"201051344000458","174011545737251",26.56,47.80,0,333.03,401.26,172.7,164.8,0.804,1408410.5,1408410.5,12574,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054909,764957.00
08/17/2019 11:15,2,6.590,ACTIVE,216.00,355.58,60.033,1566054904,"201051344000890","174011545737251",26.14,51.00,0,331.23,396.45,174.4,166.4,0.813,1410638.6,1410638.6,12583,0,0,0,L,1122011218,1,124.04,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054910,764958.00
08/17/2019 11:15,2,6.139,ACTIVE,218.48,354.97,60.022,1566054904,"201051344000988","174011545737251",17.89,43.80,0,336.04,382.63,111.2,105.4,0.521,1063980.2,1063980.2,12571,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054910,764959.00
08/17/2019 11:15,2,6.445,ACTIVE,217.35,359.48,60.022,1566054904,"201051344000582","174011545737251",26.74,42.00,0,331.53,397.66,174.5,166.5,0.813,1387426.3,1387426.3,12574,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054911,764960.00
08/17/2019 11:15,2,6.566,ACTIVE,217.13,358.88,60.017,1566054904,"201051344000868","174011545737251",26.50,41.50,0,331.83,400.66,176.1,168.0,0.778,1395621.7,1395621.7,12576,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054912,764961.00
08/17/2019 11:15,2,6.418,ACTIVE,218.48,359.78,60.017,1566054904,"201051344000576","174011545737251",26.68,45.50,0,333.63,401.86,173.4,165.5,0.813,1411108.9,1411108.9,12606,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054913,764962.00
08/17/2019 11:15,2,6.562,ACTIVE,218.48,358.88,59.990,1566054904,"201051344001158","174011545737251",26.02,47.00,0,332.43,401.56,172.9,164.9,0.804,1388651.1,1388651.1,12571,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054914,764963.00
08/17/2019 11:15,2,6.375,ACTIVE,217.13,358.28,59.985,1566054904,"201051344000917","174011545737251",27.08,45.50,0,329.43,400.96,174.8,166.8,0.831,1404859.0,1404859.0,12616,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054915,764964.00
08/17/2019 11:15,2,6.143,ACTIVE,216.22,351.67,60.017,1566054904,"201051344000417","174011545737251",17.89,50.40,0,332.43,376.92,111.3,105.5,0.521,1105383.5,1105383.5,12614,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054916,764965.00
08/17/2019 11:15,2,6.447,ACTIVE,216.22,356.78,60.012,1566054904,"201051344000685","174011545737251",26.24,45.50,0,330.93,394.95,171.5,163.6,0.835,1410571.2,1410571.2,12590,0,0,0,L,1122011218,1,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054917,764966.00
08/17/2019 11:15,2,6.520,ACTIVE,217.58,358.58,60.049,1566054904,"201051344000651","174011545737251",26.82,43.80,0,332.43,399.46,177.0,168.9,0.804,1405519.5,1405519.5,12578,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054918,764967.00
08/17/2019 11:15,2,6.461,ACTIVE,216.67,356.18,60.017,1566054904,"201051344000594","174011545737251",26.58,55.00,0,330.63,395.25,173.9,165.9,0.809,1414856.3,1414856.3,12582,0,0,0,L,1122011218,1,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054919,764968.00
08/17/2019 11:15,2,6.477,ACTIVE,218.71,360.38,60.017,1566054904,"201051344000469","174011545737251",26.94,41.00,0,330.63,402.46,176.8,168.7,0.844,1395397.7,1395397.7,12597,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054920,764969.00
08/17/2019 11:15,2,6.592,ACTIVE,217.35,358.28,60.022,1566054904,"201051344000585","174011545737251",26.72,46.20,0,331.53,396.75,178.3,170.2,0.840,1421924.0,1421924.0,12571,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054921,764970.00
08/17/2019 11:15,2,6.418,ACTIVE,218.93,360.69,60.022,1566054904,"201051344000853","174011545737251",26.92,46.60,0,337.24,400.96,174.9,166.9,0.813,1418014.3,1418014.3,12588,0,0,0,L,1122011218,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054922,764971.00
08/17/2019 11:15,2,6.479,ACTIVE,216.22,358.28,60.001,1566054904,"201051344001145","174011545737251",26.42,43.80,0,331.53,396.15,173.4,165.4,0.795,1419685.8,1419685.8,12611,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054923,764972.00
08/17/2019 11:15,2,6.490,ACTIVE,216.90,359.18,60.012,1566054904,"201051344000438","174011545737251",26.64,46.40,0,330.63,400.36,175.2,167.1,0.813,1413227.2,1413227.2,12582,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054924,764973.00
08/17/2019 11:15,2,6.578,ACTIVE,216.90,358.28,60.012,1566054904,"201051344001135","174011545737251",26.56,45.50,0,331.23,396.15,176.9,168.8,0.800,1401240.6,1401240.6,12565,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054925,764974.00
08/17/2019 11:15,2,6.475,ACTIVE,218.71,358.58,60.022,1566054904,"201051344000983","174011545737251",26.78,46.40,0,332.43,401.26,175.6,167.6,0.813,1416375.1,1416375.1,12577,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054926,764975.00
08/17/2019 11:15,2,6.543,ACTIVE,217.35,357.38,60.001,1566054904,"201051344001203","174011545737251",27.19,47.30,0,332.73,397.66,180.1,171.9,0.853,1409502.2,1409502.2,12593,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054926,764976.00
08/17/2019 11:15,2,6.451,ACTIVE,215.77,354.97,60.022,1566054904,"201051344001230","174011545737251",26.92,48.80,0,330.93,397.05,175.8,167.8,0.822,1403397.6,1403397.6,12631,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054927,764977.00
08/17/2019 11:15,2,6.520,ACTIVE,215.77,356.48,60.012,1566054904,"201051344000646","174011545737251",26.44,53.80,0,327.62,397.66,174.6,166.6,0.818,1397533.3,1397533.3,12592,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054928,764978.00
08/17/2019 11:15,2,6.561,ACTIVE,217.35,357.68,60.012,1566054904,"201051344000867","174011545737251",26.48,47.30,0,331.53,399.16,175.9,167.9,0.822,1393432.1,1393432.1,12603,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054929,764979.00
08/17/2019 11:15,2,6.420,ACTIVE,217.58,359.48,60.001,1566054904,"201051344000633","174011545737251",26.72,49.50,0,326.42,400.36,173.8,165.8,0.813,1389902.7,1389902.7,12610,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054930,764980.00
08/17/2019 11:15,2,6.521,ACTIVE,216.22,357.98,60.001,1566054904,"201051344000955","174011545737251",26.80,46.60,0,328.22,396.75,176.9,168.8,0.862,1418344.6,1418344.6,12594,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054931,764981.00
08/17/2019 11:15,2,6.404,ACTIVE,218.03,357.98,60.001,1566054904,"201051344000648","174011545737251",26.54,45.00,0,333.03,400.96,172.2,164.2,0.804,1403148.0,1403148.0,12579,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054932,764982.00
08/17/2019 11:15,2,6.535,ACTIVE,218.26,358.28,59.996,1566054904,"201051344000645","174011545737251",26.20,44.30,0,332.73,400.66,173.4,165.4,0.791,1409145.8,1409145.8,12586,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054933,764983.00
08/17/2019 11:15,2,6.461,ACTIVE,218.03,360.69,60.012,1566054904,"201051344000569","174011545737251",26.72,42.50,0,332.13,401.26,174.9,166.9,0.818,1426697.7,1426697.7,12572,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054934,764984.00
08/17/2019 11:15,2,6.547,ACTIVE,218.03,365.19,60.028,1566054904,"179051228000119","174011545737251",26.94,46.60,0,336.34,401.86,178.5,170.4,0.862,212266.1,212266.1,12690,0,0,0,L,46974696,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566054935,764985.00
08/17/2019 11:30,2,6.842,ACTIVE,219.84,361.89,60.006,1566055804,"201051344000579","174011545737251",26.46,51.50,0,334.54,405.47,183.4,175.1,0.871,1428298.0,1428298.0,12586,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055806,764986.00
08/17/2019 11:30,2,6.938,ACTIVE,218.71,360.99,60.006,1566055804,"201051344001025","174011545737251",26.68,50.60,0,329.13,407.57,187.4,178.9,0.844,1414210.2,1414210.2,12575,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055807,764987.00
08/17/2019 11:30,2,6.762,ACTIVE,218.93,362.79,59.990,1566055804,"201051344001093","174011545737251",27.29,44.50,0,331.53,405.17,187.1,178.7,0.862,1395358.7,1395358.7,12619,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055808,764988.00
08/17/2019 11:30,2,6.775,ACTIVE,219.84,362.49,60.001,1566055804,"201051344000458","174011545737251",26.42,49.50,0,336.94,403.37,181.2,173.0,0.857,1408452.7,1408452.7,12575,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055809,764989.00
08/17/2019 11:30,2,6.855,ACTIVE,217.58,358.58,59.990,1566055804,"201051344000890","174011545737251",26.34,52.30,0,330.93,398.86,182.7,174.4,0.840,1410681.2,1410681.2,12584,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055810,764990.00
08/17/2019 11:30,2,6.414,ACTIVE,220.06,357.38,60.022,1566055804,"201051344000988","174011545737251",17.89,45.00,0,337.54,383.83,116.1,110.2,0.548,1064007.1,1064007.1,12572,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055811,764991.00
08/17/2019 11:30,2,6.787,ACTIVE,219.16,361.89,60.006,1566055804,"201051344000582","174011545737251",26.64,42.50,0,330.93,404.87,183.2,174.9,0.853,1387468.9,1387468.9,12575,0,0,0,L,1122011218,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055812,764992.00
08/17/2019 11:30,2,6.910,ACTIVE,218.26,360.69,60.001,1566055804,"201051344000868","174011545737251",26.36,43.40,0,331.83,403.97,184.4,176.0,0.840,1395664.8,1395664.8,12577,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055812,764993.00
08/17/2019 11:30,2,6.791,ACTIVE,219.61,363.39,60.006,1566055804,"201051344000576","174011545737251",26.38,46.20,0,332.73,405.17,181.3,173.1,0.857,1411151.2,1411151.2,12607,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055813,764994.00
08/17/2019 11:30,2,6.783,ACTIVE,219.61,360.69,60.001,1566055804,"201051344001158","174011545737251",26.40,48.50,0,336.94,403.67,181.2,173.0,0.813,1388693.4,1388693.4,12572,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055814,764995.00
08/17/2019 11:30,2,6.793,ACTIVE,218.71,361.29,60.006,1566055804,"201051344000917","174011545737251",26.70,46.20,0,330.93,403.67,183.7,175.4,0.862,1404901.7,1404901.7,12617,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055815,764996.00
08/17/2019 11:30,2,6.330,ACTIVE,217.80,353.47,60.012,1566055804,"201051344000417","174011545737251",18.03,51.80,0,332.13,379.62,115.6,109.7,0.548,1105410.5,1105410.5,12615,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055816,764997.00
08/17/2019 11:30,2,6.846,ACTIVE,217.58,359.18,60.001,1566055804,"201051344000685","174011545737251",25.96,47.30,0,331.23,398.26,179.9,171.8,0.862,1410613.2,1410613.2,12591,0,0,0,L,1122011218,1,125.17,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055817,764998.00
08/17/2019 11:30,2,6.906,ACTIVE,219.16,361.29,60.017,1566055804,"201051344000651","174011545737251",26.56,45.30,0,331.83,404.57,185.8,177.4,0.826,1405562.8,1405562.8,12579,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055818,764999.00
08/17/2019 11:30,2,6.834,ACTIVE,217.80,359.18,59.990,1566055804,"201051344000594","174011545737251",26.32,55.80,0,330.03,398.86,182.1,173.8,0.840,1414898.8,1414898.8,12583,0,0,0,L,1122011218,1,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055819,765000.00
08/17/2019 11:30,2,6.879,ACTIVE,219.84,365.80,60.001,1566055804,"201051344000469","174011545737251",26.58,42.80,0,335.44,405.47,185.2,176.8,0.884,1395440.8,1395440.8,12598,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055820,765001.00
08/17/2019 11:30,2,6.889,ACTIVE,218.93,362.19,59.985,1566055804,"201051344000585","174011545737251",26.84,47.30,0,331.53,404.87,187.2,178.8,0.879,1421967.6,1421967.6,12572,0,0,0,L,1122011218,1,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055821,765002.00
08/17/2019 11:30,2,6.785,ACTIVE,220.06,363.09,60.012,1566055804,"201051344000853","174011545737251",26.66,48.80,0,336.34,402.77,183.3,175.0,0.849,1418057.0,1418057.0,12589,0,0,0,L,1122011218,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055822,765003.00
08/17/2019 11:30,2,6.818,ACTIVE,217.58,359.78,60.001,1566055804,"201051344001145","174011545737251",26.32,44.50,0,331.23,401.86,181.8,173.5,0.835,1419728.1,1419728.1,12612,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055823,765004.00
08/17/2019 11:30,2,6.828,ACTIVE,218.48,360.38,59.996,1566055804,"201051344000438","174011545737251",26.50,47.80,0,330.63,403.37,183.2,174.9,0.853,1413270.0,1413270.0,12583,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055824,765005.00
08/17/2019 11:30,2,6.932,ACTIVE,218.71,359.48,60.012,1566055804,"201051344001135","174011545737251",26.38,46.60,0,330.93,403.37,185.1,176.7,0.840,1401283.8,1401283.8,12566,0,0,0,L,1122011218,1,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055825,765006.00
08/17/2019 11:30,2,6.863,ACTIVE,219.61,363.39,59.985,1566055804,"201051344000983","174011545737251",26.44,47.50,0,336.94,404.27,183.8,175.5,0.853,1416417.9,1416417.9,12578,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055826,765007.00
08/17/2019 11:30,2,6.900,ACTIVE,218.93,359.48,60.017,1566055804,"201051344001203","174011545737251",27.02,49.00,0,327.02,404.57,188.9,180.4,0.875,1409546.2,1409546.2,12594,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055827,765008.00
08/17/2019 11:30,2,6.805,ACTIVE,217.13,359.18,60.001,1566055804,"201051344001230","174011545737251",26.72,50.00,0,330.63,398.86,183.9,175.6,0.871,1403440.5,1403440.5,12632,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055828,765009.00
08/17/2019 11:30,2,6.775,ACTIVE,217.35,359.18,59.990,1566055804,"201051344000646","174011545737251",26.72,53.80,0,330.63,401.56,183.4,175.1,0.866,1397576.0,1397576.0,12593,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055828,765010.00
08/17/2019 11:30,2,6.828,ACTIVE,218.48,359.48,60.001,1566055804,"201051344000867","174011545737251",26.64,49.30,0,330.93,406.37,183.9,175.6,0.844,1393475.0,1393475.0,12604,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055829,765011.00
08/17/2019 11:30,2,6.812,ACTIVE,218.48,360.99,60.001,1566055804,"201051344000633","174011545737251",26.44,50.60,0,333.03,403.97,182.4,174.2,0.853,1389945.2,1389945.2,12611,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055830,765012.00
08/17/2019 11:30,2,6.850,ACTIVE,217.58,358.88,59.990,1566055804,"201051344000955","174011545737251",26.70,47.30,0,330.63,398.86,185.1,176.7,0.866,1418387.8,1418387.8,12595,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055831,765013.00
08/17/2019 11:30,2,6.713,ACTIVE,219.16,361.89,60.028,1566055804,"201051344000648","174011545737251",26.48,45.50,0,337.84,404.57,179.9,171.8,0.849,1403190.0,1403190.0,12580,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055832,765014.00
08/17/2019 11:30,2,6.846,ACTIVE,219.39,361.89,59.996,1566055804,"201051344000645","174011545737251",26.22,45.30,0,336.94,403.37,181.8,173.5,0.822,1409188.2,1409188.2,12587,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055833,765015.00
08/17/2019 11:30,2,6.844,ACTIVE,219.16,361.89,59.969,1566055804,"201051344000569","174011545737251",26.44,44.80,0,336.94,405.17,183.2,174.9,0.862,1426740.4,1426740.4,12573,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055834,765016.00
08/17/2019 11:30,2,6.771,ACTIVE,219.16,367.90,59.996,1566055804,"179051228000119","174011545737251",27.25,48.50,0,336.04,405.17,186.8,178.4,0.906,212309.6,212309.6,12691,0,0,0,L,46974696,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566055835,765017.00
08/17/2019 11:45,2,7.096,ACTIVE,220.52,364.59,59.975,1566056704,"201051344000579","174011545737251",26.16,53.80,0,336.04,405.17,188.0,179.5,0.866,1428342.2,1428342.2,12587,0,0,0,L,1122011218,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056705,765018.00
08/17/2019 11:45,2,7.158,ACTIVE,219.16,360.38,60.001,1566056704,"201051344001025","174011545737251",26.70,51.30,0,332.13,409.98,193.2,184.6,0.871,1414255.5,1414255.5,12576,0,0,0,L,1122011218,1,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056706,765019.00
08/17/2019 11:45,2,7.010,ACTIVE,219.39,360.99,60.001,1566056704,"201051344001093","174011545737251",26.94,46.80,0,336.94,406.97,191.2,182.7,0.857,1395403.7,1395403.7,12620,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056707,765020.00
08/17/2019 11:45,2,7.023,ACTIVE,220.52,362.49,60.006,1566056704,"201051344000458","174011545737251",26.34,51.00,0,336.34,405.17,187.5,179.0,0.866,1408496.6,1408496.6,12576,0,0,0,L,1122011218,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056708,765021.00
08/17/2019 11:45,2,7.102,ACTIVE,218.03,358.88,60.001,1566056704,"201051344000890","174011545737251",26.10,54.50,0,330.93,400.66,187.7,179.3,0.857,1410725.3,1410725.3,12585,0,0,0,L,1122011218,1,124.94,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056709,765022.00
08/17/2019 11:45,2,6.502,ACTIVE,220.52,356.48,60.001,1566056704,"201051344000988","174011545737251",17.91,46.00,0,337.54,385.03,118.0,112.0,0.552,1064034.8,1064034.8,12573,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056710,765023.00
08/17/2019 11:45,2,7.096,ACTIVE,219.61,361.89,60.006,1566056704,"201051344000582","174011545737251",26.12,44.30,0,337.24,406.67,187.8,179.3,0.871,1387513.0,1387513.0,12576,0,0,0,L,1122011218,1,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056711,765024.00
08/17/2019 11:45,2,7.119,ACTIVE,219.16,360.99,60.001,1566056704,"201051344000868","174011545737251",26.52,45.30,0,337.24,406.07,191.2,182.6,0.862,1395709.5,1395709.5,12578,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056712,765025.00
08/17/2019 11:45,2,6.930,ACTIVE,220.29,364.89,60.001,1566056704,"201051344000576","174011545737251",26.78,48.00,0,334.54,408.48,187.8,179.4,0.888,1411195.1,1411195.1,12608,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056713,765026.00
08/17/2019 11:45,2,7.016,ACTIVE,220.29,363.09,59.996,1566056704,"201051344001158","174011545737251",26.18,50.20,0,336.64,405.47,186.1,177.7,0.862,1388737.1,1388737.1,12573,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056713,765027.00
08/17/2019 11:45,2,7.043,ACTIVE,219.16,360.99,59.996,1566056704,"201051344000917","174011545737251",26.46,47.80,0,336.34,405.17,188.7,180.2,0.884,1404946.0,1404946.0,12618,0,0,0,L,1122011218,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056714,765028.00
08/17/2019 11:45,2,6.498,ACTIVE,218.03,353.77,59.996,1566056704,"201051344000417","174011545737251",17.91,53.50,0,336.04,382.33,118.0,112.0,0.552,1105438.2,1105438.2,12616,0,0,0,L,1122011218,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056715,765029.00
08/17/2019 11:45,2,7.137,ACTIVE,218.03,358.28,60.001,1566056704,"201051344000685","174011545737251",25.68,48.30,0,332.13,403.07,185.6,177.2,0.888,1410656.7,1410656.7,12592,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056716,765030.00
08/17/2019 11:45,2,7.223,ACTIVE,219.61,361.59,60.006,1566056704,"201051344000651","174011545737251",26.02,48.00,0,329.73,408.48,190.3,181.8,0.875,1405607.5,1405607.5,12580,0,0,0,L,1122011218,1,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056717,765031.00
08/17/2019 11:45,2,7.086,ACTIVE,218.26,359.18,60.006,1566056704,"201051344000594","174011545737251",26.08,58.30,0,331.53,400.06,187.1,178.7,0.857,1414942.7,1414942.7,12584,0,0,0,L,1122011218,1,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056718,765032.00
08/17/2019 11:45,2,7.115,ACTIVE,220.52,366.40,60.006,1566056704,"201051344000469","174011545737251",26.58,43.20,0,335.74,407.27,191.5,182.9,0.910,1395485.6,1395485.6,12599,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056719,765033.00
08/17/2019 11:45,2,7.195,ACTIVE,219.39,360.69,60.001,1566056704,"201051344000585","174011545737251",26.52,49.30,0,328.52,415.69,193.4,184.7,0.902,1422012.9,1422012.9,12573,0,0,0,L,1122011218,1,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056720,765034.00
08/17/2019 11:45,2,7.064,ACTIVE,220.74,364.29,60.006,1566056704,"201051344000853","174011545737251",26.58,50.00,0,336.34,406.07,190.2,181.6,0.893,1418101.4,1418101.4,12590,0,0,0,L,1122011218,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056721,765035.00
08/17/2019 11:45,2,7.105,ACTIVE,218.26,359.18,59.985,1566056704,"201051344001145","174011545737251",26.04,46.40,0,337.24,403.67,187.4,179.0,0.862,1419772.0,1419772.0,12613,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056722,765036.00
08/17/2019 11:45,2,7.113,ACTIVE,218.93,360.99,59.975,1566056704,"201051344000438","174011545737251",26.14,49.50,0,337.24,405.17,188.3,179.8,0.866,1413314.2,1413314.2,12584,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056724,765037.00
08/17/2019 11:45,2,7.166,ACTIVE,218.93,361.89,60.006,1566056704,"201051344001135","174011545737251",26.22,48.00,0,337.84,405.47,190.2,181.6,0.853,1401328.5,1401328.5,12567,0,0,0,L,1122011218,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056725,765038.00
08/17/2019 11:45,2,7.102,ACTIVE,220.29,362.49,60.006,1566056704,"201051344000983","174011545737251",26.44,48.00,0,336.04,406.07,190.0,181.5,0.871,1416462.5,1416462.5,12579,0,0,0,L,1122011218,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056726,765039.00
08/17/2019 11:45,2,7.205,ACTIVE,219.39,361.29,60.028,1566056704,"201051344001203","174011545737251",26.54,50.80,0,338.44,407.27,193.7,185.1,0.906,1409591.8,1409591.8,12595,0,0,0,L,1122011218,1,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056726,765040.00
08/17/2019 11:45,2,7.117,ACTIVE,217.58,359.18,60.012,1566056704,"201051344001230","174011545737251",26.28,50.80,0,330.03,400.66,189.5,180.9,0.902,1403485.1,1403485.1,12633,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056727,765041.00
08/17/2019 11:45,2,7.062,ACTIVE,217.80,358.58,60.006,1566056704,"201051344000646","174011545737251",26.32,55.80,0,330.93,403.07,188.1,179.6,0.875,1397620.2,1397620.2,12594,0,0,0,L,1122011218,1,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056728,765042.00
08/17/2019 11:45,2,7.117,ACTIVE,219.16,361.29,60.038,1566056704,"201051344000867","174011545737251",26.32,50.60,0,337.24,404.87,189.6,181.1,0.857,1393519.6,1393519.6,12605,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056729,765043.00
08/17/2019 11:45,2,7.004,ACTIVE,219.16,362.49,60.001,1566056704,"201051344000633","174011545737251",26.38,53.00,0,332.13,406.97,187.0,178.6,0.884,1389989.2,1389989.2,12612,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056730,765044.00
08/17/2019 11:45,2,7.266,ACTIVE,218.26,360.38,60.001,1566056704,"201051344000955","174011545737251",25.76,50.20,0,328.82,402.46,189.5,181.0,0.897,1418432.5,1418432.5,12596,0,0,0,L,1122011218,1,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056731,765045.00
08/17/2019 11:45,2,7.008,ACTIVE,219.84,361.59,60.001,1566056704,"201051344000648","174011545737251",26.14,47.30,0,336.34,405.77,185.5,177.2,0.866,1403233.6,1403233.6,12581,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056732,765046.00
08/17/2019 11:45,2,7.074,ACTIVE,220.06,360.69,60.022,1566056704,"201051344000645","174011545737251",26.16,46.80,0,337.24,405.17,187.4,179.0,0.853,1409232.2,1409232.2,12588,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056733,765047.00
08/17/2019 11:45,2,7.057,ACTIVE,220.29,362.79,60.001,1566056704,"201051344000569","174011545737251",26.70,45.50,0,336.04,406.97,190.8,182.2,0.884,1426785.0,1426785.0,12574,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056734,765048.00
08/17/2019 11:45,2,7.113,ACTIVE,220.06,368.80,60.001,1566056704,"179051228000119","174011545737251",26.88,50.20,0,338.44,407.27,193.6,184.9,0.932,212355.0,212355.0,12692,0,0,0,L,46974696,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566056735,765049.00
08/17/2019 12:00,2,7.295,ACTIVE,219.84,365.19,60.028,1566057605,"201051344000579","174011545737251",26.10,56.50,0,333.63,410.28,192.7,184.0,0.915,1428387.7,1428387.7,12588,0,0,0,L,1122011218,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057606,765050.00
08/17/2019 12:00,2,7.488,ACTIVE,217.80,360.08,60.043,1566057605,"201051344001025","174011545737251",26.00,52.80,0,330.63,406.37,197.2,188.4,0.897,1414302.1,1414302.1,12577,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057607,765051.00
08/17/2019 12:00,2,7.328,ACTIVE,217.80,360.69,60.043,1566057605,"201051344001093","174011545737251",26.46,48.00,0,335.14,406.97,196.4,187.6,0.919,1395450.1,1395450.1,12621,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057608,765052.00
08/17/2019 12:00,2,7.189,ACTIVE,219.61,361.59,60.028,1566057605,"201051344000458","174011545737251",26.34,52.30,0,335.74,406.67,191.6,183.0,0.884,1408541.8,1408541.8,12577,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057609,765053.00
08/17/2019 12:00,2,7.404,ACTIVE,216.22,358.58,60.059,1566057605,"201051344000890","174011545737251",25.62,56.30,0,330.93,401.86,192.2,183.6,0.902,1410770.7,1410770.7,12586,0,0,0,L,1122011218,1,124.49,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057610,765054.00
08/17/2019 12:00,2,6.580,ACTIVE,219.84,356.78,60.049,1566057605,"201051344000988","174011545737251",17.91,47.30,0,336.94,384.73,119.5,113.4,0.561,1064063.0,1064063.0,12574,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057611,765055.00
08/17/2019 12:00,2,7.348,ACTIVE,217.80,360.99,60.059,1566057605,"201051344000582","174011545737251",25.88,46.20,0,330.63,406.07,192.6,183.9,0.906,1387558.4,1387558.4,12577,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057612,765056.00
08/17/2019 12:00,2,7.439,ACTIVE,218.26,361.59,60.033,1566057605,"201051344000868","174011545737251",26.00,46.40,0,336.34,408.18,195.8,187.1,0.893,1395755.8,1395755.8,12579,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057613,765057.00
08/17/2019 12:00,2,7.266,ACTIVE,219.61,364.59,60.022,1566057605,"201051344000576","174011545737251",26.20,49.00,0,333.03,408.48,192.7,184.0,0.879,1411240.6,1411240.6,12609,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057614,765058.00
08/17/2019 12:00,2,7.301,ACTIVE,219.61,364.29,60.033,1566057605,"201051344001158","174011545737251",25.78,50.80,0,335.74,406.37,190.7,182.1,0.884,1388782.1,1388782.1,12574,0,0,0,L,1122011218,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057614,765059.00
08/17/2019 12:00,2,7.277,ACTIVE,217.35,358.88,60.038,1566057605,"201051344000917","174011545737251",26.30,48.30,0,329.73,406.97,193.7,185.0,0.919,1404991.7,1404991.7,12619,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057615,765060.00
08/17/2019 12:00,2,6.602,ACTIVE,216.45,351.37,60.022,1566057605,"201051344000417","174011545737251",17.89,55.80,0,332.43,379.32,119.7,113.6,0.552,1105466.4,1105466.4,12617,0,0,0,L,1122011218,1,124.04,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057616,765061.00
08/17/2019 12:00,2,7.355,ACTIVE,216.22,357.08,60.043,1566057605,"201051344000685","174011545737251",25.66,50.20,0,330.33,400.96,191.3,182.7,0.919,1410701.8,1410701.8,12593,0,0,0,L,1122011218,1,124.72,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057617,765062.00
08/17/2019 12:00,2,7.439,ACTIVE,218.03,360.69,60.038,1566057605,"201051344000651","174011545737251",25.84,50.00,0,337.24,406.07,194.7,186.0,0.884,1405653.6,1405653.6,12581,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057618,765063.00
08/17/2019 12:00,2,7.178,ACTIVE,217.58,360.08,60.012,1566057605,"201051344000594","174011545737251",26.36,60.50,0,335.74,405.17,191.6,183.0,0.879,1414988.0,1414988.0,12585,0,0,0,L,1122011218,1,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057619,765064.00
08/17/2019 12:00,2,7.363,ACTIVE,219.61,366.10,60.028,1566057605,"201051344000469","174011545737251",26.34,44.30,0,335.44,409.08,196.4,187.6,0.932,1395531.9,1395531.9,12600,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057620,765065.00
08/17/2019 12:00,2,7.445,ACTIVE,217.80,360.99,60.028,1566057605,"201051344000585","174011545737251",26.22,50.60,0,336.64,406.37,197.7,188.8,0.928,1422059.5,1422059.5,12574,0,0,0,L,1122011218,1,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057621,765066.00
08/17/2019 12:00,2,7.301,ACTIVE,220.06,361.59,60.033,1566057605,"201051344000853","174011545737251",26.38,50.40,0,336.64,406.67,195.0,186.3,0.915,1418147.4,1418147.4,12591,0,0,0,L,1122011218,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057622,765067.00
08/17/2019 12:00,2,7.246,ACTIVE,216.45,359.18,60.038,1566057605,"201051344001145","174011545737251",26.18,47.50,0,330.93,400.96,192.1,183.5,0.893,1419817.4,1419817.4,12614,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057623,765068.00
08/17/2019 12:00,2,7.199,ACTIVE,217.13,360.08,60.028,1566057605,"201051344000438","174011545737251",26.34,51.50,0,331.83,404.27,192.1,183.4,0.902,1413359.6,1413359.6,12585,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057624,765069.00
08/17/2019 12:00,2,7.527,ACTIVE,217.35,358.58,60.028,1566057605,"201051344001135","174011545737251",25.49,50.20,0,330.33,405.17,194.1,185.4,0.875,1401374.3,1401374.3,12568,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057625,765070.00
08/17/2019 12:00,2,7.287,ACTIVE,219.84,360.99,60.022,1566057605,"201051344000983","174011545737251",26.44,49.50,0,336.04,408.48,195.0,186.3,0.875,1416508.4,1416508.4,12580,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057626,765071.00
08/17/2019 12:00,2,7.365,ACTIVE,217.80,360.99,60.028,1566057605,"201051344001203","174011545737251",26.60,51.80,0,331.23,406.97,198.4,189.6,0.941,1409638.6,1409638.6,12596,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057627,765072.00
08/17/2019 12:00,2,7.287,ACTIVE,216.22,356.48,60.012,1566057605,"201051344001230","174011545737251",26.32,51.80,0,330.63,402.46,194.4,185.7,0.924,1403530.9,1403530.9,12634,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057627,765073.00
08/17/2019 12:00,2,7.395,ACTIVE,216.22,358.88,60.028,1566057605,"201051344000646","174011545737251",25.72,58.00,0,329.13,401.86,192.6,184.0,0.897,1397665.7,1397665.7,12595,0,0,0,L,1122011218,1,124.49,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057628,765074.00
08/17/2019 12:00,2,7.346,ACTIVE,218.48,360.69,60.022,1566057605,"201051344000867","174011545737251",26.14,52.00,0,336.94,406.37,194.5,185.8,0.888,1393565.4,1393565.4,12606,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057629,765075.00
08/17/2019 12:00,2,7.371,ACTIVE,218.48,360.99,60.028,1566057605,"201051344000633","174011545737251",25.74,53.50,0,336.64,407.27,192.1,183.5,0.902,1390034.6,1390034.6,12613,0,0,0,L,1122011218,1,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057630,765076.00
08/17/2019 12:00,2,7.406,ACTIVE,216.45,360.08,60.028,1566057605,"201051344000955","174011545737251",25.86,50.80,0,330.63,401.56,194.0,185.3,0.897,1418478.2,1418478.2,12597,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057631,765077.00
08/17/2019 12:00,2,7.172,ACTIVE,219.16,362.79,60.006,1566057605,"201051344000648","174011545737251",26.16,49.00,0,336.64,407.87,190.0,181.5,0.866,1403278.4,1403278.4,12582,0,0,0,L,1122011218,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057632,765078.00
08/17/2019 12:00,2,7.391,ACTIVE,219.61,361.59,60.028,1566057605,"201051344000645","174011545737251",25.64,48.50,0,336.34,406.37,192.0,183.4,0.879,1409277.5,1409277.5,12589,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057633,765079.00
08/17/2019 12:00,2,7.320,ACTIVE,219.61,363.39,60.022,1566057605,"201051344000569","174011545737251",26.36,47.00,0,336.34,408.48,195.2,186.5,0.897,1426831.0,1426831.0,12575,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057634,765080.00
08/17/2019 12:00,2,7.354,ACTIVE,219.39,370.00,60.033,1566057605,"179051228000119","174011545737251",26.66,51.50,0,340.25,410.58,198.4,189.6,0.955,212401.7,212401.7,12693,0,0,0,L,46974696,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566057635,765081.00
08/17/2019 12:15,2,7.566,ACTIVE,220.52,364.89,59.975,1566058504,"201051344000579","174011545737251",26.28,55.80,0,332.73,409.68,201.3,192.3,0.932,1428434.6,1428434.6,12589,0,0,0,L,1122011218,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058505,765082.00
08/17/2019 12:15,2,7.600,ACTIVE,218.93,361.59,60.017,1566058504,"201051344001025","174011545737251",26.74,53.80,0,330.33,409.98,205.8,196.7,0.924,1414350.2,1414350.2,12578,0,0,0,L,1122011218,1,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058506,765083.00
08/17/2019 12:15,2,7.541,ACTIVE,219.16,364.29,59.980,1566058504,"201051344001093","174011545737251",26.74,48.30,0,335.44,409.98,204.0,195.0,0.932,1395497.8,1395497.8,12622,0,0,0,L,1122011218,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058507,765084.00
08/17/2019 12:15,2,7.590,ACTIVE,220.74,362.19,59.980,1566058504,"201051344000458","174011545737251",26.28,51.00,0,336.04,408.78,202.0,193.1,0.906,1408588.8,1408588.8,12578,0,0,0,L,1122011218,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058508,765085.00
08/17/2019 12:15,2,7.537,ACTIVE,217.58,358.58,59.980,1566058504,"201051344000890","174011545737251",26.20,56.30,0,329.73,403.67,199.9,191.0,0.919,1410817.5,1410817.5,12587,0,0,0,L,1122011218,1,125.17,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058509,765086.00
08/17/2019 12:15,2,7.123,ACTIVE,220.74,358.28,59.980,1566058504,"201051344000988","174011545737251",17.93,45.00,0,336.94,387.14,129.2,122.8,0.601,1064092.6,1064092.6,12575,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058510,765087.00
08/17/2019 12:15,2,7.590,ACTIVE,219.16,362.79,59.980,1566058504,"201051344000582","174011545737251",26.04,46.40,0,332.13,409.68,200.0,191.1,0.932,1387605.2,1387605.2,12578,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058511,765088.00
