ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 12:15,2,7.582,ACTIVE,219.16,363.09,59.985,1566058504,"201051344000868","174011545737251",26.86,44.50,0,336.94,410.88,206.3,197.2,0.928,1395803.8,1395803.8,12580,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058512,765089.00
08/17/2019 12:15,2,7.504,ACTIVE,220.52,366.70,59.980,1566058504,"201051344000576","174011545737251",26.72,47.00,0,331.83,413.29,202.9,193.9,0.937,1411287.8,1411287.8,12610,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058513,765090.00
08/17/2019 12:15,2,7.643,ACTIVE,220.74,364.29,59.985,1566058504,"201051344001158","174011545737251",25.88,50.00,0,335.44,408.48,200.1,191.2,0.937,1388828.7,1388828.7,12575,0,0,0,L,1122011218,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058514,765091.00
08/17/2019 12:15,2,7.566,ACTIVE,218.71,360.99,59.985,1566058504,"201051344000917","174011545737251",26.36,49.00,0,331.53,408.18,201.7,192.7,0.959,1405038.9,1405038.9,12620,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058515,765092.00
08/17/2019 12:15,2,6.896,ACTIVE,217.80,353.17,59.985,1566058504,"201051344000417","174011545737251",17.89,56.50,0,332.13,382.33,125.2,118.9,0.575,1105495.4,1105495.4,12618,0,0,0,L,1122011218,1,124.49,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058516,765093.00
08/17/2019 12:15,2,7.539,ACTIVE,217.35,360.38,59.990,1566058504,"201051344000685","174011545737251",26.04,50.20,0,330.33,402.16,198.9,190.0,0.955,1410748.3,1410748.3,12594,0,0,0,L,1122011218,1,125.40,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058516,765094.00
08/17/2019 12:15,2,7.648,ACTIVE,219.39,362.79,59.969,1566058504,"201051344000651","174011545737251",26.16,50.60,0,337.24,408.78,202.6,193.6,0.906,1405700.9,1405700.9,12582,0,0,0,L,1122011218,1,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058517,765095.00
08/17/2019 12:15,2,7.555,ACTIVE,218.26,360.99,59.985,1566058504,"201051344000594","174011545737251",26.24,61.00,0,336.34,407.87,200.7,191.7,0.915,1415034.8,1415034.8,12586,0,0,0,L,1122011218,1,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058518,765096.00
08/17/2019 12:15,2,7.625,ACTIVE,220.74,366.70,59.985,1566058504,"201051344000469","174011545737251",26.80,43.00,0,335.44,411.18,207.0,197.8,0.946,1395580.0,1395580.0,12601,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058519,765097.00
08/17/2019 12:15,2,7.652,ACTIVE,219.16,362.79,59.980,1566058504,"201051344000585","174011545737251",26.72,50.60,0,336.64,409.98,206.8,197.7,0.968,1422107.9,1422107.9,12575,0,0,0,L,1122011218,1,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058520,765098.00
08/17/2019 12:15,2,7.477,ACTIVE,220.97,366.70,59.975,1566058504,"201051344000853","174011545737251",27.14,48.30,0,336.64,409.68,205.5,196.4,0.950,1418195.2,1418195.2,12592,0,0,0,L,1122011218,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058521,765099.00
08/17/2019 12:15,2,7.502,ACTIVE,217.80,360.38,59.985,1566058504,"201051344001145","174011545737251",26.42,48.30,0,330.93,403.97,200.7,191.8,0.924,1419864.2,1419864.2,12615,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058522,765100.00
08/17/2019 12:15,2,7.529,ACTIVE,218.48,360.99,59.980,1566058504,"201051344000438","174011545737251",26.22,51.80,0,331.23,407.87,200.0,191.1,0.932,1413406.3,1413406.3,12586,0,0,0,L,1122011218,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058523,765101.00
08/17/2019 12:15,2,7.664,ACTIVE,218.71,360.99,59.980,1566058504,"201051344001135","174011545737251",26.18,50.80,0,330.03,407.27,203.1,194.1,0.910,1401421.8,1401421.8,12569,0,0,0,L,1122011218,1,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058524,765102.00
08/17/2019 12:15,2,7.525,ACTIVE,220.52,365.19,59.985,1566058504,"201051344000983","174011545737251",26.94,47.30,0,335.44,409.98,205.3,196.3,0.941,1416556.2,1416556.2,12581,0,0,0,L,1122011218,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058525,765103.00
08/17/2019 12:15,2,7.525,ACTIVE,219.16,361.29,59.990,1566058504,"201051344001203","174011545737251",27.06,52.30,0,334.54,410.28,205.9,196.8,0.977,1409686.9,1409686.9,12597,0,0,0,L,1122011218,1,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058526,765104.00
08/17/2019 12:15,2,7.459,ACTIVE,217.35,358.58,59.985,1566058504,"201051344001230","174011545737251",26.78,52.00,0,330.03,404.27,202.3,193.3,0.959,1403578.2,1403578.2,12635,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058527,765105.00
08/17/2019 12:15,2,7.586,ACTIVE,217.58,357.38,59.990,1566058504,"201051344000646","174011545737251",26.18,57.00,0,330.03,403.67,201.0,192.1,0.937,1397712.7,1397712.7,12596,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058528,765106.00
08/17/2019 12:15,2,7.578,ACTIVE,219.16,360.99,59.985,1566058504,"201051344000867","174011545737251",26.56,51.50,0,337.54,409.38,203.9,194.9,0.932,1393612.9,1393612.9,12607,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058529,765107.00
08/17/2019 12:15,2,7.549,ACTIVE,219.16,362.49,59.980,1566058504,"201051344000633","174011545737251",26.28,53.00,0,336.34,409.08,200.8,191.9,0.932,1390081.4,1390081.4,12614,0,0,0,L,1122011218,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058530,765108.00
08/17/2019 12:15,2,7.771,ACTIVE,217.80,360.08,59.980,1566058504,"201051344000955","174011545737251",25.56,51.30,0,329.73,406.37,201.2,192.3,0.950,1418525.4,1418525.4,12598,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058531,765109.00
08/17/2019 12:15,2,7.459,ACTIVE,220.06,364.29,59.975,1566058504,"201051344000648","174011545737251",26.46,48.50,0,336.34,410.28,199.9,191.0,0.919,1403324.9,1403324.9,12583,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058531,765110.00
08/17/2019 12:15,2,7.609,ACTIVE,220.06,362.49,59.980,1566058504,"201051344000645","174011545737251",26.26,46.60,0,336.04,408.78,202.4,193.4,0.915,1409324.6,1409324.6,12590,0,0,0,L,1122011218,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058532,765111.00
08/17/2019 12:15,2,7.594,ACTIVE,220.29,363.69,59.980,1566058504,"201051344000569","174011545737251",26.68,45.30,0,335.44,410.58,205.1,196.0,0.977,1426878.9,1426878.9,12576,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058533,765112.00
08/17/2019 12:15,2,7.580,ACTIVE,220.06,370.00,59.996,1566058504,"179051228000119","174011545737251",27.10,50.40,0,339.65,414.79,208.0,198.9,0.986,212450.3,212450.3,12694,0,0,0,L,46974696,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566058534,765113.00
08/17/2019 12:30,2,7.732,ACTIVE,220.97,364.59,59.969,1566059404,"201051344000579","174011545737251",26.10,55.80,0,319.81,411.78,204.4,195.4,0.946,1428481.2,1428481.2,12590,0,0,0,L,1122011218,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059405,765114.00
08/17/2019 12:30,2,7.891,ACTIVE,219.61,363.09,59.948,1566059404,"201051344001025","174011545737251",26.18,54.30,0,322.21,413.59,208.8,199.6,0.932,1414398.1,1414398.1,12579,0,0,0,L,1122011218,1,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059406,765115.00
08/17/2019 12:30,2,7.590,ACTIVE,219.84,364.59,59.964,1566059404,"201051344001093","174011545737251",26.86,49.00,0,320.71,416.29,206.4,197.3,0.946,1395545.1,1395545.1,12623,0,0,0,L,1122011218,1,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059407,765116.00
08/17/2019 12:30,2,7.738,ACTIVE,220.97,364.59,59.980,1566059404,"201051344000458","174011545737251",26.12,50.60,0,319.21,412.08,204.7,195.6,0.946,1408635.5,1408635.5,12579,0,0,0,L,1122011218,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059408,765117.00
08/17/2019 12:30,2,7.818,ACTIVE,218.03,359.18,59.985,1566059404,"201051344000890","174011545737251",25.68,57.00,0,322.21,408.18,203.3,194.3,0.932,1410864.0,1410864.0,12588,0,0,0,L,1122011218,1,125.17,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059409,765118.00
08/17/2019 12:30,2,7.057,ACTIVE,220.97,358.28,59.969,1566059404,"201051344000988","174011545737251",17.91,44.80,0,319.81,391.94,128.0,121.7,0.597,1064122.2,1064122.2,12576,0,0,0,L,1122011218,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059410,765119.00
08/17/2019 12:30,2,7.730,ACTIVE,219.84,363.99,59.990,1566059404,"201051344000582","174011545737251",26.02,47.00,0,319.81,414.19,203.7,194.7,0.946,1387651.7,1387651.7,12579,0,0,0,L,1122011218,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059411,765120.00
08/17/2019 12:30,2,7.805,ACTIVE,219.39,363.99,59.980,1566059404,"201051344000868","174011545737251",26.40,44.30,0,319.51,414.49,208.6,199.4,0.915,1395851.4,1395851.4,12581,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059412,765121.00
08/17/2019 12:30,2,7.715,ACTIVE,220.74,365.19,59.975,1566059404,"201051344000576","174011545737251",26.32,46.80,0,319.81,416.89,205.7,196.6,0.955,1411334.7,1411334.7,12611,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059413,765122.00
08/17/2019 12:30,2,7.914,ACTIVE,220.74,364.59,59.975,1566059404,"201051344001158","174011545737251",25.27,50.60,0,319.21,411.78,202.4,193.5,0.924,1388875.0,1388875.0,12576,0,0,0,L,1122011218,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059414,765123.00
08/17/2019 12:30,2,7.746,ACTIVE,219.39,362.49,59.985,1566059404,"201051344000917","174011545737251",26.16,49.80,0,321.31,413.29,205.1,196.0,0.955,1405085.8,1405085.8,12621,0,0,0,L,1122011218,1,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059414,765124.00
08/17/2019 12:30,2,6.871,ACTIVE,218.26,353.17,59.980,1566059404,"201051344000417","174011545737251",17.97,56.00,0,319.51,388.34,125.4,119.1,0.588,1105524.4,1105524.4,12619,0,0,0,L,1122011218,1,124.72,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059415,765125.00
08/17/2019 12:30,2,7.717,ACTIVE,218.03,360.99,59.975,1566059404,"201051344000685","174011545737251",25.96,50.40,0,318.61,407.57,202.8,193.8,0.972,1410794.7,1410794.7,12595,0,0,0,L,1122011218,1,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059416,765126.00
08/17/2019 12:30,2,7.871,ACTIVE,219.84,363.69,60.001,1566059404,"201051344000651","174011545737251",25.84,50.80,0,322.51,412.98,206.0,196.9,0.906,1405748.1,1405748.1,12583,0,0,0,L,1122011218,1,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059417,765127.00
08/17/2019 12:30,2,7.693,ACTIVE,218.93,362.49,59.980,1566059404,"201051344000594","174011545737251",26.14,61.30,0,320.11,412.38,203.6,194.6,0.932,1415081.3,1415081.3,12587,0,0,0,L,1122011218,1,124.27,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059418,765128.00
08/17/2019 12:30,2,7.828,ACTIVE,221.19,364.59,59.985,1566059404,"201051344000469","174011545737251",26.28,43.20,0,315.90,414.79,208.2,199.1,0.972,1395627.8,1395627.8,12602,0,0,0,L,1122011218,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059419,765129.00
08/17/2019 12:30,2,7.998,ACTIVE,220.06,364.89,59.980,1566059404,"201051344000585","174011545737251",25.92,51.00,0,322.21,413.89,209.8,200.6,0.977,1422156.0,1422156.0,12576,0,0,0,L,1122011218,1,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059420,765130.00
08/17/2019 12:30,2,0.047,ALERT,219.39,305.08,59.948,1566059404,"201051344000853","174011545737251",33.68,48.00,0,304.18,415.39,1.6,0.0,0.000,1418242.6,1418242.6,12593,0,0,0,L,1122011218,1,124.49,125.17,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059422,765131.00
08/17/2019 12:30,2,7.820,ACTIVE,218.48,361.29,59.975,1566059404,"201051344001145","174011545737251",25.80,48.50,0,321.91,411.18,204.6,195.5,0.937,1419910.9,1419910.9,12616,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059423,765132.00
08/17/2019 12:30,2,7.783,ACTIVE,219.16,363.09,59.985,1566059404,"201051344000438","174011545737251",25.90,52.00,0,320.41,412.38,204.3,195.3,0.937,1413453.0,1413453.0,12587,0,0,0,L,1122011218,1,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059424,765133.00
08/17/2019 12:30,2,7.893,ACTIVE,219.16,361.59,59.980,1566059404,"201051344001135","174011545737251",25.78,51.00,0,321.31,412.98,206.3,197.2,0.924,1401469.1,1401469.1,12570,0,0,0,L,1122011218,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059425,765134.00
08/17/2019 12:30,2,7.768,ACTIVE,220.97,366.40,59.980,1566059404,"201051344000983","174011545737251",26.38,48.00,0,319.81,412.68,207.4,198.2,0.941,1416603.7,1416603.7,12582,0,0,0,L,1122011218,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059426,765135.00
08/17/2019 12:30,2,7.977,ACTIVE,219.61,362.19,59.959,1566059404,"201051344001203","174011545737251",25.92,53.80,0,318.91,414.19,209.3,200.1,0.955,1409735.1,1409735.1,12598,0,0,0,L,1122011218,1,126.07,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059427,765136.00
08/17/2019 12:30,2,7.795,ACTIVE,217.80,360.99,59.938,1566059404,"201051344001230","174011545737251",26.04,52.30,0,317.40,407.87,205.6,196.5,0.968,1403625.3,1403625.3,12636,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059428,765137.00
08/17/2019 12:30,2,7.766,ACTIVE,218.03,361.29,59.980,1566059404,"201051344000646","174011545737251",26.02,57.70,0,320.11,407.57,204.6,195.5,0.946,1397759.6,1397759.6,12597,0,0,0,L,1122011218,1,125.17,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059429,765138.00
08/17/2019 12:30,2,7.781,ACTIVE,219.61,361.89,59.985,1566059404,"201051344000867","174011545737251",26.24,51.80,0,321.61,412.38,206.7,197.5,0.959,1393660.2,1393660.2,12608,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059430,765139.00
08/17/2019 12:30,2,7.832,ACTIVE,219.61,365.49,59.985,1566059404,"201051344000633","174011545737251",25.68,54.50,0,318.91,412.08,203.9,194.9,0.946,1390128.1,1390128.1,12615,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059431,765140.00
08/17/2019 12:30,2,7.842,ACTIVE,218.48,361.89,60.001,1566059404,"201051344000955","174011545737251",25.88,51.80,0,319.81,409.98,205.6,196.5,0.963,1418572.5,1418572.5,12599,0,0,0,L,1122011218,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059432,765141.00
08/17/2019 12:30,2,7.666,ACTIVE,220.52,363.39,59.985,1566059404,"201051344000648","174011545737251",26.08,48.50,0,319.81,412.68,202.3,193.3,0.937,1403371.3,1403371.3,12584,0,0,0,L,1122011218,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059433,765142.00
08/17/2019 12:30,2,7.822,ACTIVE,220.74,364.59,59.975,1566059404,"201051344000645","174011545737251",25.82,47.00,0,320.71,412.08,204.6,195.5,0.928,1409371.4,1409371.4,12591,0,0,0,L,1122011218,1,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059434,765143.00
08/17/2019 12:30,2,7.793,ALERT,220.74,366.70,59.990,1566059404,"201051344000569","174011545737251",26.28,45.80,0,295.46,417.49,207.3,198.2,0.950,1426926.2,1426926.2,12577,0,0,0,L,1122011218,1,124.49,126.07,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059435,765144.00
08/17/2019 12:30,2,7.812,ALERT,220.52,371.21,59.985,1566059404,"179051228000119","174011545737251",26.62,50.20,0,290.35,419.30,210.6,201.4,1.008,212498.4,212498.4,12695,0,0,0,L,46974696,1,124.94,126.07,0000,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566059437,765145.00
08/17/2019 12:45,2,8.398,ACTIVE,221.42,366.40,59.980,1566060305,"201051344000579","174011545737251",26.62,54.30,0,316.50,414.79,226.3,216.5,1.052,1428521.8,1428521.8,12591,0,0,0,L,1122011218,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060306,765146.00
08/17/2019 12:45,2,8.545,ACTIVE,219.84,365.19,59.948,1566060305,"201051344001025","174011545737251",26.64,53.00,0,318.61,419.90,230.6,220.7,1.016,1414439.5,1414439.5,12580,0,0,0,L,1122011218,1,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060307,765147.00
08/17/2019 12:45,2,8.293,ACTIVE,220.29,369.10,59.985,1566060305,"201051344001093","174011545737251",27.17,48.80,0,319.81,416.59,228.1,218.3,1.039,1395585.9,1395585.9,12624,0,0,0,L,1122011218,1,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060308,765148.00
08/17/2019 12:45,2,8.256,ACTIVE,221.64,367.60,59.980,1566060305,"201051344000458","174011545737251",27.02,50.00,0,317.40,417.49,225.8,216.0,1.034,1408676.0,1408676.0,12580,0,0,0,L,1122011218,1,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060309,765149.00
08/17/2019 12:45,2,8.338,ACTIVE,218.48,363.39,59.953,1566060305,"201051344000890","174011545737251",26.64,55.30,0,320.11,411.48,224.7,214.9,1.025,1410904.4,1410904.4,12589,0,0,0,L,1122011218,1,125.40,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060310,765150.00
08/17/2019 12:45,2,8.062,ACTIVE,221.87,362.19,60.006,1566060305,"201051344000988","174011545737251",17.89,44.30,0,319.21,393.45,146.3,139.3,0.681,1064147.3,1064147.3,12577,0,0,0,L,1122011218,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060311,765151.00
08/17/2019 12:45,2,8.371,ACTIVE,220.06,365.19,59.975,1566060305,"201051344000582","174011545737251",26.62,47.00,0,318.00,416.89,225.7,215.9,1.047,1387692.1,1387692.1,12580,0,0,0,L,1122011218,1,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060312,765152.00
08/17/2019 12:45,2,8.535,ACTIVE,220.06,365.80,59.985,1566060305,"201051344000868","174011545737251",26.90,43.80,0,319.51,417.49,232.3,222.3,1.043,1395892.7,1395892.7,12582,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060313,765153.00
08/17/2019 12:45,2,8.270,ALERT,221.19,368.80,59.990,1566060305,"201051344000576","174011545737251",26.74,46.40,0,290.95,420.80,223.8,214.1,1.030,1411375.1,1411375.1,12612,0,0,0,L,1122011218,1,125.40,125.62,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060315,765154.00
08/17/2019 12:45,2,7.746,ACTIVE,220.97,366.10,59.969,1566060305,"201051344001158","174011545737251",26.54,49.50,0,318.30,414.79,208.4,199.2,0.955,1388915.3,1388915.3,12577,0,0,0,L,1122011218,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060316,765155.00
08/17/2019 12:45,2,8.264,ACTIVE,219.61,363.99,59.996,1566060305,"201051344000917","174011545737251",26.64,48.50,0,319.51,418.09,222.7,213.0,1.012,1405126.5,1405126.5,12622,0,0,0,L,1122011218,1,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060316,765156.00
08/17/2019 12:45,2,7.439,ACTIVE,218.48,354.37,59.985,1566060305,"201051344000417","174011545737251",17.89,54.50,0,319.21,390.14,134.8,128.2,0.628,1105549.4,1105549.4,12620,0,0,0,L,1122011218,1,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060317,765157.00
08/17/2019 12:45,2,7.996,ACTIVE,218.03,361.89,59.996,1566060305,"201051344000685","174011545737251",26.22,49.80,0,317.70,410.58,212.3,203.0,1.012,1410835.1,1410835.1,12596,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060318,765158.00
08/17/2019 12:45,2,7.803,ACTIVE,220.06,364.59,59.980,1566060305,"201051344000651","174011545737251",26.52,50.20,0,320.41,415.99,209.4,200.2,0.950,1405789.0,1405789.0,12584,0,0,0,L,1122011218,1,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060319,765159.00
08/17/2019 12:45,2,7.518,ACTIVE,218.26,363.09,59.985,1566060305,"201051344000594","174011545737251",26.68,60.30,0,318.61,416.29,203.0,194.0,0.928,1415121.8,1415121.8,12588,0,0,0,L,1122011218,1,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060320,765160.00
08/17/2019 12:45,2,5.775,ACTIVE,219.61,358.88,59.980,1566060305,"201051344000469","174011545737251",27.25,42.80,0,315.90,417.19,159.3,151.8,0.742,1395669.0,1395669.0,12603,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060321,765161.00
08/17/2019 12:45,2,7.072,ACTIVE,219.61,360.99,59.990,1566060305,"201051344000585","174011545737251",26.68,50.40,0,318.91,415.99,190.7,182.2,0.853,1422197.8,1422197.8,12577,0,0,0,L,1122011218,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060322,765162.00
08/17/2019 12:45,2,6.100,ACTIVE,219.61,359.78,59.990,1566060305,"201051344000853","174011545737251",26.86,46.80,0,303.28,421.10,166.0,158.3,0.787,1418283.5,1418283.5,12595,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060323,765163.00
08/17/2019 12:45,2,5.809,ACTIVE,217.13,354.07,59.985,1566060305,"201051344001145","174011545737251",26.66,47.30,0,320.11,415.69,156.7,149.3,0.725,1419951.6,1419951.6,12617,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060324,765164.00
08/17/2019 12:45,2,5.842,ACTIVE,218.03,357.08,60.001,1566060305,"201051344000438","174011545737251",26.62,51.00,0,318.30,416.89,157.7,150.3,0.747,1413493.5,1413493.5,12588,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060325,765165.00
08/17/2019 12:45,2,6.791,ACTIVE,218.48,359.18,59.985,1566060305,"201051344001135","174011545737251",26.94,50.60,0,319.51,416.59,185.5,177.2,0.844,1401510.0,1401510.0,12571,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060326,765166.00
08/17/2019 12:45,2,7.195,ACTIVE,220.52,362.49,59.985,1566060305,"201051344000983","174011545737251",27.21,47.00,0,319.81,416.59,198.2,189.4,0.919,1416644.7,1416644.7,12583,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060327,765167.00
08/17/2019 12:45,2,7.631,ACTIVE,219.39,363.39,60.006,1566060305,"201051344001203","174011545737251",27.02,53.00,0,317.10,417.19,208.7,199.5,0.981,1409776.6,1409776.6,12599,0,0,0,L,1122011218,1,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060328,765168.00
08/17/2019 12:45,2,7.531,ACTIVE,217.58,360.08,59.990,1566060305,"201051344001230","174011545737251",26.74,51.50,0,316.80,410.88,203.8,194.7,0.950,1403666.1,1403666.1,12637,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060329,765169.00
08/17/2019 12:45,2,7.447,ACTIVE,217.80,361.29,59.996,1566060305,"201051344000646","174011545737251",26.70,56.00,0,317.70,415.39,201.2,192.3,0.950,1397800.1,1397800.1,12598,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060329,765170.00
08/17/2019 12:45,2,7.334,ACTIVE,219.39,361.59,59.990,1566060305,"201051344000867","174011545737251",26.92,50.40,0,320.11,416.59,199.8,190.9,0.884,1393701.2,1393701.2,12609,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060331,765171.00
08/17/2019 12:45,2,7.109,ACTIVE,219.16,362.49,59.996,1566060305,"201051344000633","174011545737251",26.34,53.30,0,316.80,415.39,189.5,181.0,0.884,1390168.4,1390168.4,12616,0,0,0,L,1122011218,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060332,765172.00
08/17/2019 12:45,2,7.826,ACTIVE,218.03,361.29,59.964,1566060305,"201051344000955","174011545737251",26.06,51.30,0,318.61,414.79,206.3,197.2,0.959,1418613.2,1418613.2,12600,0,0,0,L,1122011218,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060332,765173.00
08/17/2019 12:45,2,7.301,ACTIVE,220.06,363.99,59.975,1566060305,"201051344000648","174011545737251",26.70,47.00,0,317.10,416.59,197.5,188.7,0.946,1403411.3,1403411.3,12585,0,0,0,L,1122011218,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060333,765174.00
08/17/2019 12:45,2,8.203,ACTIVE,220.97,365.49,59.996,1566060305,"201051344000645","174011545737251",26.84,46.80,0,318.91,415.69,223.1,213.4,0.994,1409411.8,1409411.8,12592,0,0,0,L,1122011218,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060334,765175.00
08/17/2019 12:45,2,8.449,ALERT,220.97,365.49,59.980,1566060305,"201051344000569","174011545737251",27.00,45.00,0,300.27,417.49,231.0,221.1,1.069,1426967.0,1426967.0,12579,0,0,0,L,1122011218,1,124.72,125.85,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060336,765176.00
08/17/2019 12:45,2,8.408,ACTIVE,221.19,374.21,60.012,1566060305,"179051228000119","174011545737251",27.37,49.50,0,318.91,422.60,232.9,222.9,1.123,212540.1,212540.1,12697,0,0,0,L,46974696,1,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566060337,765177.00
08/17/2019 13:00,2,8.180,ACTIVE,221.19,362.79,59.996,1566061203,"201051344000579","174011545737251",25.94,55.00,0,319.81,415.69,214.8,205.4,0.986,1428566.5,1428566.5,12592,0,0,0,L,1122011218,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061205,765178.00
08/17/2019 13:00,2,8.232,ACTIVE,219.39,362.19,59.985,1566061203,"201051344001025","174011545737251",26.38,53.00,0,321.61,419.00,219.9,210.4,0.981,1414485.2,1414485.2,12581,0,0,0,L,1122011218,1,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061206,765179.00
08/17/2019 13:00,2,8.070,ACTIVE,219.84,365.80,59.990,1566061203,"201051344001093","174011545737251",26.56,49.30,0,318.00,417.19,217.1,207.6,0.990,1395630.8,1395630.8,12625,0,0,0,L,1122011218,1,125.85,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061207,765180.00
08/17/2019 13:00,2,8.062,ACTIVE,221.19,363.69,59.990,1566061203,"201051344000458","174011545737251",26.32,50.00,0,319.51,416.29,214.8,205.4,0.994,1408720.7,1408720.7,12581,0,0,0,L,1122011218,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061208,765181.00
08/17/2019 13:00,2,8.176,ACTIVE,218.03,361.29,59.985,1566061203,"201051344000890","174011545737251",25.84,56.30,0,320.71,411.78,214.1,204.7,0.981,1410948.8,1410948.8,12590,0,0,0,L,1122011218,1,125.17,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061209,765182.00
08/17/2019 13:00,2,7.471,ACTIVE,221.42,358.88,59.980,1566061203,"201051344000988","174011545737251",17.89,45.30,0,318.00,393.45,135.4,128.8,0.636,1064175.7,1064175.7,12578,0,0,0,L,1122011218,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061210,765183.00
08/17/2019 13:00,2,8.207,ACTIVE,219.84,365.49,59.980,1566061203,"201051344000582","174011545737251",25.78,47.30,0,318.91,417.79,214.2,204.8,0.981,1387736.5,1387736.5,12581,0,0,0,L,1122011218,1,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061211,765184.00
08/17/2019 13:00,2,8.107,ACTIVE,219.84,363.69,59.985,1566061203,"201051344000868","174011545737251",26.58,45.30,0,319.81,418.09,218.3,208.7,0.999,1395938.2,1395938.2,12583,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061212,765185.00
08/17/2019 13:00,2,8.119,ACTIVE,220.97,365.80,59.990,1566061203,"201051344000576","174011545737251",26.12,46.80,0,319.81,416.89,214.9,205.5,0.990,1411419.8,1411419.8,12614,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061212,765186.00
08/17/2019 13:00,2,8.199,ACTIVE,221.19,365.49,59.985,1566061203,"201051344001158","174011545737251",25.64,49.30,0,319.51,415.09,213.0,203.6,0.986,1388959.6,1388959.6,12578,0,0,0,L,1122011218,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061213,765187.00
08/17/2019 13:00,2,8.139,ACTIVE,219.39,363.99,60.022,1566061203,"201051344000917","174011545737251",26.18,49.00,0,321.01,416.89,215.7,206.2,1.016,1405171.2,1405171.2,12623,0,0,0,L,1122011218,1,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061214,765188.00
08/17/2019 13:00,2,7.359,ACTIVE,218.26,355.28,59.996,1566061203,"201051344000417","174011545737251",17.89,54.50,0,318.61,388.04,133.6,127.0,0.619,1105577.0,1105577.0,12621,0,0,0,L,1122011218,1,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061215,765189.00
08/17/2019 13:00,2,8.172,ACTIVE,218.03,362.19,59.996,1566061203,"201051344000685","174011545737251",25.78,49.80,0,318.30,410.88,213.2,203.9,1.016,1410879.3,1410879.3,12597,0,0,0,L,1122011218,1,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061216,765190.00
08/17/2019 13:00,2,8.244,ACTIVE,220.29,365.49,60.001,1566061203,"201051344000651","174011545737251",25.98,50.40,0,321.61,416.59,216.9,207.4,0.981,1405833.9,1405833.9,12585,0,0,0,L,1122011218,1,126.53,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061217,765191.00
08/17/2019 13:00,2,8.100,ACTIVE,218.93,362.79,59.990,1566061203,"201051344000594","174011545737251",26.10,61.70,0,318.91,416.59,214.0,204.6,0.972,1415166.1,1415166.1,12589,0,0,0,L,1122011218,1,124.04,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061218,765192.00
08/17/2019 13:00,2,8.199,ACTIVE,221.42,367.00,59.996,1566061203,"201051344000469","174011545737251",26.28,43.00,0,317.10,417.19,218.2,208.6,1.016,1395714.4,1395714.4,12604,0,0,0,L,1122011218,1,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061219,765193.00
08/17/2019 13:00,2,8.285,ACTIVE,220.06,364.29,60.001,1566061203,"201051344000585","174011545737251",26.32,50.80,0,321.91,416.89,220.7,211.0,1.030,1422243.6,1422243.6,12578,0,0,0,L,1122011218,1,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061220,765194.00
08/17/2019 13:00,2,8.092,ACTIVE,221.64,367.60,59.996,1566061203,"201051344000853","174011545737251",26.54,47.30,0,320.11,419.90,217.5,208.0,1.008,1418328.8,1418328.8,12596,0,0,0,L,1122011218,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061221,765195.00
08/17/2019 13:00,2,8.090,ACTIVE,218.48,362.19,60.006,1566061203,"201051344001145","174011545737251",26.22,47.80,0,321.61,415.69,214.7,205.3,0.986,1419996.2,1419996.2,12618,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061222,765196.00
08/17/2019 13:00,2,8.172,ACTIVE,219.39,363.69,60.001,1566061203,"201051344000438","174011545737251",25.84,51.80,0,320.11,417.19,214.0,204.6,0.994,1413537.9,1413537.9,12589,0,0,0,L,1122011218,1,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061223,765197.00
08/17/2019 13:00,2,8.275,ACTIVE,219.61,362.49,59.990,1566061203,"201051344001135","174011545737251",25.80,51.50,0,322.51,415.99,216.3,206.8,0.963,1401555.1,1401555.1,12572,0,0,0,L,1122011218,1,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061224,765198.00
08/17/2019 13:00,2,8.127,ACTIVE,221.42,368.20,60.001,1566061203,"201051344000983","174011545737251",26.42,47.50,0,320.71,416.59,217.4,207.9,1.008,1416690.1,1416690.1,12584,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061225,765199.00
08/17/2019 13:00,2,8.215,ACTIVE,220.06,364.29,59.996,1566061203,"201051344001203","174011545737251",26.44,53.00,0,321.01,418.39,219.8,210.3,1.016,1409822.4,1409822.4,12600,0,0,0,L,1122011218,1,126.30,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061226,765200.00
08/17/2019 13:00,2,8.230,ACTIVE,218.03,360.08,59.959,1566061203,"201051344001230","174011545737251",25.82,52.30,0,317.40,411.78,215.2,205.8,1.016,1403710.9,1403710.9,12638,0,0,0,L,1122011218,1,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061227,765201.00
08/17/2019 13:00,2,8.162,ACTIVE,218.48,363.69,59.996,1566061203,"201051344000646","174011545737251",26.06,54.50,0,316.50,415.39,215.2,205.8,1.003,1397844.8,1397844.8,12599,0,0,0,L,1122011218,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061228,765202.00
08/17/2019 13:00,2,8.158,ACTIVE,220.06,362.49,60.001,1566061203,"201051344000867","174011545737251",26.22,50.40,0,320.11,421.40,216.6,207.2,0.986,1393746.3,1393746.3,12610,0,0,0,L,1122011218,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061229,765203.00
08/17/2019 13:00,2,8.127,ACTIVE,220.06,365.80,60.001,1566061203,"201051344000633","174011545737251",26.02,53.50,0,317.70,415.69,214.2,204.8,1.012,1390212.9,1390212.9,12617,0,0,0,L,1122011218,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061230,765204.00
08/17/2019 13:00,2,8.135,ACTIVE,218.48,362.19,60.006,1566061203,"201051344000955","174011545737251",26.04,51.80,0,317.70,411.48,214.6,205.2,1.012,1418657.8,1418657.8,12601,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061230,765205.00
08/17/2019 13:00,2,8.018,ACTIVE,220.74,365.49,60.001,1566061203,"201051344000648","174011545737251",26.12,48.00,0,318.61,417.19,212.2,202.9,0.981,1403455.6,1403455.6,12586,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061231,765206.00
08/17/2019 13:00,2,8.223,ACTIVE,220.97,365.49,60.022,1566061203,"201051344000645","174011545737251",25.70,47.00,0,321.01,415.39,214.1,204.7,0.963,1409456.6,1409456.6,12593,0,0,0,L,1122011218,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061232,765207.00
08/17/2019 13:00,2,8.143,ACTIVE,220.97,367.30,60.001,1566061203,"201051344000569","174011545737251",26.32,46.00,0,319.51,416.89,217.0,207.5,1.008,1427012.2,1427012.2,12581,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061233,765208.00
08/17/2019 13:00,2,8.182,ACTIVE,220.74,372.71,60.001,1566061203,"179051228000119","174011545737251",26.56,50.40,0,319.81,425.31,220.0,210.4,1.052,212585.9,212585.9,12698,0,0,0,L,46974696,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566061234,765209.00
08/17/2019 13:15,2,8.207,ACTIVE,221.42,367.90,59.969,1566062104,"201051344000579","174011545737251",25.56,55.80,0,331.53,412.98,212.5,203.2,0.981,1428617.2,1428617.2,12593,0,0,0,L,1122011218,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062105,765210.00
08/17/2019 13:15,2,8.246,ACTIVE,219.84,364.59,59.996,1566062104,"201051344001025","174011545737251",26.14,55.00,0,329.43,414.19,218.3,208.8,0.977,1414537.3,1414537.3,12582,0,0,0,L,1122011218,1,125.62,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062106,765211.00
08/17/2019 13:15,2,8.031,ACTIVE,220.06,365.19,60.001,1566062104,"201051344001093","174011545737251",26.54,50.00,0,335.74,414.79,215.9,206.5,0.981,1395682.2,1395682.2,12626,0,0,0,L,1122011218,1,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062107,765212.00
08/17/2019 13:15,2,8.146,ACTIVE,221.42,364.29,59.990,1566062104,"201051344000458","174011545737251",25.72,52.50,0,335.14,413.29,212.2,202.9,0.986,1408771.4,1408771.4,12582,0,0,0,L,1122011218,1,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062108,765213.00
08/17/2019 13:15,2,8.234,ACTIVE,218.71,361.29,59.964,1566062104,"201051344000890","174011545737251",25.43,57.00,0,329.43,408.18,211.8,202.5,0.968,1410999.4,1410999.4,12591,0,0,0,L,1122011218,1,125.62,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062109,765214.00
08/17/2019 13:15,2,7.182,ACTIVE,221.64,359.48,60.001,1566062104,"201051344000988","174011545737251",17.89,46.40,0,337.84,389.84,130.1,123.6,0.592,1064206.8,1064206.8,12579,0,0,0,L,1122011218,1,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062110,765215.00
08/17/2019 13:15,2,8.102,ACTIVE,220.06,364.59,60.001,1566062104,"201051344000582","174011545737251",25.98,49.30,0,330.03,414.79,213.2,203.8,0.963,1387787.2,1387787.2,12582,0,0,0,L,1122011218,1,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062111,765216.00
08/17/2019 13:15,2,8.162,ACTIVE,220.06,364.29,60.001,1566062104,"201051344000868","174011545737251",26.04,47.00,0,333.93,422.30,215.1,205.7,0.959,1395989.8,1395989.8,12584,0,0,0,L,1122011218,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062112,765217.00
08/17/2019 13:15,2,8.010,ACTIVE,221.19,366.70,60.033,1566062104,"201051344000576","174011545737251",26.12,48.80,0,333.03,415.09,211.9,202.6,0.981,1411470.6,1411470.6,12615,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062113,765218.00
08/17/2019 13:15,2,8.123,ACTIVE,221.42,365.80,59.996,1566062104,"201051344001158","174011545737251",25.56,51.00,0,334.54,412.08,210.3,201.1,0.959,1389009.8,1389009.8,12579,0,0,0,L,1122011218,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062114,765219.00
08/17/2019 13:15,2,8.182,ACTIVE,219.84,362.79,59.985,1566062104,"201051344000917","174011545737251",25.86,50.80,0,329.73,412.98,214.3,204.9,1.016,1405222.3,1405222.3,12624,0,0,0,L,1122011218,1,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062115,765220.00
08/17/2019 13:15,2,7.168,ACTIVE,218.93,354.67,60.006,1566062104,"201051344000417","174011545737251",17.93,55.80,0,331.23,384.13,130.3,123.8,0.610,1105607.9,1105607.9,12622,0,0,0,L,1122011218,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062116,765221.00
08/17/2019 13:15,2,8.162,ACTIVE,218.48,361.59,60.006,1566062104,"201051344000685","174011545737251",25.64,51.30,0,329.73,406.97,212.1,202.8,1.016,1410929.9,1410929.9,12598,0,0,0,L,1122011218,1,125.85,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062117,765222.00
08/17/2019 13:15,2,8.264,ACTIVE,220.52,365.80,60.012,1566062104,"201051344000651","174011545737251",25.78,50.80,0,335.74,414.19,215.8,206.3,0.959,1405885.3,1405885.3,12586,0,0,0,L,1122011218,1,126.53,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062118,765223.00
08/17/2019 13:15,2,8.162,ACTIVE,219.39,363.39,60.017,1566062104,"201051344000594","174011545737251",25.62,62.50,0,335.74,412.68,211.7,202.4,0.963,1415216.7,1415216.7,12590,0,0,0,L,1122011218,1,124.49,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062119,765224.00
08/17/2019 13:15,2,8.168,ACTIVE,221.87,367.60,59.985,1566062104,"201051344000469","174011545737251",26.08,44.30,0,334.24,414.19,215.8,206.3,1.003,1395766.1,1395766.1,12605,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062120,765225.00
08/17/2019 13:15,2,8.287,ACTIVE,220.29,365.80,59.980,1566062104,"201051344000585","174011545737251",26.12,52.00,0,331.83,413.89,219.3,209.7,1.012,1422296.0,1422296.0,12579,0,0,0,L,1122011218,1,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062120,765226.00
08/17/2019 13:15,2,8.182,ACTIVE,221.87,368.20,60.022,1566062104,"201051344000853","174011545737251",25.88,48.80,0,336.04,417.49,214.1,204.8,0.994,1418380.2,1418380.2,12597,0,0,0,L,1122011218,1,126.07,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062121,765227.00
08/17/2019 13:15,2,8.125,ACTIVE,218.71,363.09,60.012,1566062104,"201051344001145","174011545737251",25.90,49.30,0,329.73,409.68,213.1,203.7,0.972,1420047.0,1420047.0,12619,0,0,0,L,1122011218,1,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062122,765228.00
08/17/2019 13:15,2,8.164,ACTIVE,219.61,363.69,60.038,1566062104,"201051344000438","174011545737251",25.70,52.80,0,330.03,412.68,212.5,203.2,0.986,1413588.6,1413588.6,12590,0,0,0,L,1122011218,1,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062123,765229.00
08/17/2019 13:15,2,8.352,ACTIVE,219.61,363.99,60.017,1566062104,"201051344001135","174011545737251",25.43,52.80,0,329.73,412.08,215.2,205.8,0.963,1401606.4,1401606.4,12573,0,0,0,L,1122011218,1,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062124,765230.00
