ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 13:15,2,8.156,ACTIVE,221.42,366.40,60.006,1566062104,"201051344000983","174011545737251",25.96,49.00,0,334.24,413.29,214.3,204.9,0.990,1416741.4,1416741.4,12585,0,0,0,L,1122011218,1,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062125,765231.00
08/17/2019 13:15,2,8.367,ACTIVE,220.06,365.19,59.985,1566062104,"201051344001203","174011545737251",25.84,53.50,0,332.13,415.39,218.9,209.4,0.994,1409874.5,1409874.5,12601,0,0,0,L,1122011218,1,126.30,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062126,765232.00
08/17/2019 13:15,2,8.172,ACTIVE,218.26,360.99,60.017,1566062104,"201051344001230","174011545737251",25.84,53.30,0,328.52,408.78,213.9,204.5,1.003,1403761.9,1403761.9,12639,0,0,0,L,1122011218,1,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062127,765233.00
08/17/2019 13:15,2,8.203,ACTIVE,218.71,364.29,60.038,1566062104,"201051344000646","174011545737251",25.80,55.80,0,316.20,419.60,214.3,204.9,1.003,1397895.7,1397895.7,12600,0,0,0,L,1122011218,1,125.40,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062128,765234.00
08/17/2019 13:15,2,8.193,ACTIVE,220.06,362.79,60.017,1566062104,"201051344000867","174011545737251",25.76,52.30,0,330.93,414.49,213.8,204.5,0.990,1393797.5,1393797.5,12611,0,0,0,L,1122011218,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062129,765235.00
08/17/2019 13:15,2,8.215,ACTIVE,220.06,365.80,59.975,1566062104,"201051344000633","174011545737251",25.39,54.80,0,335.14,412.38,211.2,202.0,0.990,1390263.5,1390263.5,12618,0,0,0,L,1122011218,1,125.17,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062130,765236.00
08/17/2019 13:15,2,8.193,ACTIVE,218.93,363.39,60.006,1566062104,"201051344000955","174011545737251",25.76,52.80,0,329.13,407.87,213.6,204.2,1.003,1418708.7,1418708.7,12602,0,0,0,L,1122011218,1,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062131,765237.00
08/17/2019 13:15,2,7.998,ACTIVE,220.97,365.80,60.006,1566062104,"201051344000648","174011545737251",25.82,50.00,0,335.14,413.29,209.1,199.9,0.959,1403505.6,1403505.6,12587,0,0,0,L,1122011218,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062132,765238.00
08/17/2019 13:15,2,8.070,ACTIVE,221.19,364.59,60.012,1566062104,"201051344000645","174011545737251",25.78,49.30,0,335.44,412.38,210.7,201.5,0.968,1409507.1,1409507.1,12594,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062132,765239.00
08/17/2019 13:15,2,8.098,ACTIVE,221.19,365.49,60.001,1566062104,"201051344000569","174011545737251",26.10,47.00,0,334.24,413.89,214.0,204.7,0.986,1427063.6,1427063.6,12582,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062134,765240.00
08/17/2019 13:15,2,8.230,ACTIVE,220.97,372.41,60.001,1566062104,"179051228000119","174011545737251",26.02,52.00,0,341.75,420.50,216.7,207.2,1.030,212638.0,212638.0,12699,0,0,0,L,46974696,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566062135,765241.00
08/17/2019 13:30,2,8.480,ACTIVE,220.74,366.40,59.985,1566063004,"201051344000579","174011545737251",26.12,56.80,0,318.91,415.99,224.3,214.6,1.043,1428664.8,1428664.8,12594,0,0,0,L,1122011218,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063005,765242.00
08/17/2019 13:30,2,8.719,ACTIVE,218.03,361.89,60.012,1566063004,"201051344001025","174011545737251",26.08,54.30,0,318.30,418.09,230.2,220.2,1.039,1414586.5,1414586.5,12583,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063006,765243.00
08/17/2019 13:30,2,8.453,ACTIVE,218.26,365.49,60.006,1566063004,"201051344001093","174011545737251",26.44,50.60,0,318.91,418.09,226.3,216.5,1.039,1395730.6,1395730.6,12627,0,0,0,L,1122011218,1,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063007,765244.00
08/17/2019 13:30,2,8.395,ACTIVE,220.74,367.60,59.953,1566063004,"201051344000458","174011545737251",26.42,51.80,0,317.70,419.00,224.6,214.9,1.043,1408819.0,1408819.0,12583,0,0,0,L,1122011218,1,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063008,765245.00
08/17/2019 13:30,2,8.568,ACTIVE,216.67,363.09,59.980,1566063004,"201051344000890","174011545737251",25.74,57.70,0,320.11,412.98,223.3,213.7,1.030,1411047.1,1411047.1,12592,0,0,0,L,1122011218,1,124.72,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063009,765246.00
08/17/2019 13:30,2,7.811,ACTIVE,220.74,361.59,59.990,1566063004,"201051344000988","174011545737251",17.89,46.00,0,319.21,392.55,141.6,134.7,0.663,1064236.2,1064236.2,12580,0,0,0,L,1122011218,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063010,765247.00
08/17/2019 13:30,2,8.502,ACTIVE,218.26,364.59,59.969,1566063004,"201051344000582","174011545737251",26.06,48.80,0,318.30,418.39,224.3,214.6,1.043,1387835.1,1387835.1,12583,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063011,765248.00
08/17/2019 13:30,2,8.572,ACTIVE,219.16,366.40,59.980,1566063004,"201051344000868","174011545737251",26.30,46.80,0,318.00,418.39,228.3,218.5,1.034,1396038.4,1396038.4,12585,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063012,765249.00
08/17/2019 13:30,2,8.436,ACTIVE,220.52,368.80,59.975,1566063004,"201051344000576","174011545737251",26.38,49.50,0,318.00,420.20,225.1,215.4,1.047,1411518.3,1411518.3,12616,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063013,765250.00
08/17/2019 13:30,2,8.512,ACTIVE,220.52,367.60,59.996,1566063004,"201051344001158","174011545737251",25.86,51.00,0,318.91,415.99,222.9,213.2,1.021,1389057.0,1389057.0,12580,0,0,0,L,1122011218,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063014,765251.00
08/17/2019 13:30,2,8.496,ACTIVE,218.03,363.69,59.996,1566063004,"201051344000917","174011545737251",26.16,50.80,0,319.51,416.89,225.1,215.3,1.065,1405270.5,1405270.5,12625,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063015,765252.00
08/17/2019 13:30,2,7.684,ACTIVE,216.90,354.37,59.990,1566063004,"201051344000417","174011545737251",17.89,55.50,0,319.81,389.54,139.0,132.3,0.650,1105637.1,1105637.1,12623,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063015,765253.00
08/17/2019 13:30,2,8.529,ACTIVE,216.45,361.29,59.985,1566063004,"201051344000685","174011545737251",25.86,51.50,0,318.00,412.08,223.3,213.7,1.083,1410977.6,1410977.6,12599,0,0,0,L,1122011218,1,124.94,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063016,765254.00
08/17/2019 13:30,2,8.555,ACTIVE,218.48,363.99,59.975,1566063004,"201051344000651","174011545737251",26.08,50.20,0,320.11,418.09,225.8,216.0,1.021,1405933.7,1405933.7,12587,0,0,0,L,1122011218,1,125.62,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063017,765255.00
08/17/2019 13:30,2,8.430,ACTIVE,218.03,364.89,59.985,1566063004,"201051344000594","174011545737251",25.90,63.00,0,318.00,416.59,221.0,211.4,1.012,1415264.3,1415264.3,12591,0,0,0,L,1122011218,1,123.81,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063018,765256.00
08/17/2019 13:30,2,8.377,ACTIVE,220.74,367.60,59.990,1566063004,"201051344000469","174011545737251",26.96,43.60,0,315.60,418.70,228.7,218.8,1.074,1395814.8,1395814.8,12606,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063019,765257.00
08/17/2019 13:30,2,8.732,ACTIVE,218.26,364.89,59.990,1566063004,"201051344000585","174011545737251",26.20,51.00,0,317.40,418.70,231.7,221.7,1.092,1422345.6,1422345.6,12580,0,0,0,L,1122011218,1,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063020,765258.00
08/17/2019 13:30,2,8.459,ACTIVE,220.97,369.40,59.990,1566063004,"201051344000853","174011545737251",26.62,47.50,0,319.51,422.00,227.7,217.9,1.061,1418428.5,1418428.5,12598,0,0,0,L,1122011218,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063021,765259.00
08/17/2019 13:30,2,8.314,ACTIVE,216.45,360.38,59.996,1566063004,"201051344001145","174011545737251",26.24,49.80,0,320.71,414.79,221.0,211.4,1.021,1420095.0,1420095.0,12620,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063022,765260.00
08/17/2019 13:30,2,8.482,ACTIVE,217.58,363.99,59.996,1566063004,"201051344000438","174011545737251",25.88,53.00,0,319.21,416.89,222.4,212.7,1.043,1413636.3,1413636.3,12591,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063024,765261.00
08/17/2019 13:30,2,8.629,ACTIVE,218.03,363.39,59.985,1566063004,"201051344001135","174011545737251",26.00,51.50,0,319.81,417.19,227.1,217.3,1.030,1401655.0,1401655.0,12574,0,0,0,L,1122011218,1,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063024,765262.00
08/17/2019 13:30,2,8.301,ACTIVE,220.74,368.80,59.980,1566063004,"201051344000983","174011545737251",26.88,48.30,0,318.91,418.09,226.0,216.2,1.043,1416789.9,1416789.9,12586,0,0,0,L,1122011218,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063025,765263.00
08/17/2019 13:30,2,8.529,ACTIVE,218.26,363.39,59.964,1566063004,"201051344001203","174011545737251",26.54,54.00,0,316.80,418.70,228.9,219.1,1.074,1409923.8,1409923.8,12602,0,0,0,L,1122011218,1,125.62,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063026,765264.00
08/17/2019 13:30,2,8.416,ACTIVE,216.45,361.29,60.038,1566063004,"201051344001230","174011545737251",26.34,53.00,0,317.40,411.48,224.4,214.7,1.061,1403810.1,1403810.1,12640,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063027,765265.00
08/17/2019 13:30,2,8.574,ACTIVE,216.67,362.49,59.969,1566063004,"201051344000646","174011545737251",25.92,55.80,0,316.80,415.99,225.2,215.5,1.065,1397944.0,1397944.0,12601,0,0,0,L,1122011218,1,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063028,765266.00
08/17/2019 13:30,2,8.205,ACTIVE,219.16,367.00,60.028,1566063004,"201051344000867","174011545737251",26.44,52.50,0,320.41,417.79,219.6,210.0,0.999,1393845.8,1393845.8,12612,0,0,0,L,1122011218,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063029,765267.00
08/17/2019 13:30,2,8.322,ACTIVE,219.16,364.29,60.006,1566063004,"201051344000633","174011545737251",25.94,54.80,0,318.61,416.29,218.6,209.0,1.021,1390311.1,1390311.1,12619,0,0,0,L,1122011218,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063030,765268.00
08/17/2019 13:30,2,8.414,ACTIVE,216.90,360.38,59.996,1566063004,"201051344000955","174011545737251",25.80,53.00,0,318.30,414.79,219.6,210.0,1.043,1418756.9,1418756.9,12603,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063031,765269.00
08/17/2019 13:30,2,8.359,ACTIVE,220.06,367.90,59.975,1566063004,"201051344000648","174011545737251",26.06,49.30,0,316.50,416.59,221.0,211.4,1.021,1403552.8,1403552.8,12588,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063032,765270.00
08/17/2019 13:30,2,8.455,ACTIVE,220.29,365.19,59.990,1566063004,"201051344000645","174011545737251",26.10,48.50,0,317.40,415.99,223.3,213.6,1.021,1409554.8,1409554.8,12595,0,0,0,L,1122011218,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063033,765271.00
08/17/2019 13:30,2,8.420,ACTIVE,220.52,369.10,59.948,1566063004,"201051344000569","174011545737251",26.64,46.60,0,318.30,418.39,226.9,217.1,1.052,1427112.0,1427112.0,12583,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063034,765272.00
08/17/2019 13:30,2,8.416,ACTIVE,220.29,373.91,59.985,1566063004,"179051228000119","174011545737251",26.98,51.80,0,319.81,423.20,229.9,220.0,1.100,212687.0,212687.0,12700,0,0,0,L,46974696,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063035,765273.00
08/17/2019 13:45,2,2.395,ACTIVE,215.09,355.28,59.980,1566063903,"201051344000579","174011545737251",27.15,51.80,0,318.61,427.11,65.9,61.6,0.544,1428695.5,1428695.5,12595,0,0,0,L,1122011218,1,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063905,765274.00
08/17/2019 13:45,2,2.420,ACTIVE,215.32,355.58,59.969,1566063903,"201051344001025","174011545737251",27.31,50.00,0,319.21,424.71,67.0,62.7,0.535,1414618.1,1414618.1,12584,0,0,0,L,1122011218,1,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063906,765275.00
08/17/2019 13:45,2,2.244,ACTIVE,215.54,356.18,59.969,1566063903,"201051344001093","174011545737251",27.59,45.80,0,315.60,423.50,62.7,58.6,0.526,1395761.1,1395761.1,12628,0,0,0,L,1122011218,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063907,765276.00
08/17/2019 13:45,2,2.391,ACTIVE,215.09,354.37,59.980,1566063903,"201051344000458","174011545737251",27.14,47.00,0,318.30,426.81,65.7,61.5,0.557,1408849.4,1408849.4,12584,0,0,0,L,1122011218,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063908,765277.00
08/17/2019 13:45,2,2.387,ACTIVE,214.87,353.47,59.980,1566063903,"201051344000890","174011545737251",26.88,52.50,0,318.00,423.20,65.0,60.8,0.539,1411077.6,1411077.6,12593,0,0,0,L,1122011218,1,123.14,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063909,765278.00
08/17/2019 13:45,2,2.352,ACTIVE,215.09,351.67,59.975,1566063903,"201051344000988","174011545737251",17.91,42.00,0,318.91,401.86,42.8,39.4,0.362,1064255.4,1064255.4,12581,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063910,765279.00
08/17/2019 13:45,2,2.322,ACTIVE,215.54,356.48,59.985,1566063903,"201051344000582","174011545737251",27.15,45.30,0,315.90,424.41,63.9,59.7,0.544,1387865.4,1387865.4,12584,0,0,0,L,1122011218,1,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063911,765280.00
08/17/2019 13:45,2,2.439,ACTIVE,214.41,354.37,59.985,1566063903,"201051344000868","174011545737251",27.33,42.00,0,315.90,423.20,67.6,63.3,0.557,1396069.3,1396069.3,12586,0,0,0,L,1122011218,1,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063912,765281.00
08/17/2019 13:45,2,2.355,ACTIVE,215.32,357.38,59.975,1566063903,"201051344000576","174011545737251",27.55,43.80,0,316.80,428.01,65.7,61.5,0.566,1411548.4,1411548.4,12617,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063912,765282.00
08/17/2019 13:45,2,2.459,ACTIVE,214.87,357.08,59.985,1566063903,"201051344001158","174011545737251",26.72,46.60,0,317.10,427.11,66.5,62.3,0.561,1389087.0,1389087.0,12581,0,0,0,L,1122011218,1,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063913,765283.00
08/17/2019 13:45,2,2.359,ACTIVE,215.32,355.28,59.980,1566063903,"201051344000917","174011545737251",27.08,46.20,0,317.70,423.50,64.8,60.6,0.539,1405300.8,1405300.8,12626,0,0,0,L,1122011218,1,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063914,765284.00
08/17/2019 13:45,2,2.361,ACTIVE,215.09,348.96,59.980,1566063903,"201051344000417","174011545737251",17.89,52.00,0,319.51,394.35,42.8,39.4,0.358,1105656.1,1105656.1,12624,0,0,0,L,1122011218,1,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063915,765285.00
08/17/2019 13:45,2,2.396,ACTIVE,215.32,355.88,60.012,1566063903,"201051344000685","174011545737251",27.02,46.80,0,316.50,422.30,65.6,61.4,0.575,1411007.7,1411007.7,12600,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063916,765286.00
08/17/2019 13:45,2,2.512,ACTIVE,216.00,356.48,59.980,1566063903,"201051344000651","174011545737251",26.68,46.00,0,317.70,422.60,67.9,63.6,0.570,1405964.3,1405964.3,12588,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063917,765287.00
08/17/2019 13:45,2,2.529,ACTIVE,214.19,354.97,59.969,1566063903,"201051344000594","174011545737251",26.90,58.30,0,318.61,422.60,68.9,64.6,0.592,1415294.2,1415294.2,12592,0,0,0,L,1122011218,1,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063918,765288.00
08/17/2019 13:45,2,2.492,ACTIVE,215.32,356.78,59.975,1566063903,"201051344000469","174011545737251",27.79,39.50,0,315.00,429.22,70.2,65.8,0.610,1395845.2,1395845.2,12607,0,0,0,L,1122011218,1,121.78,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063919,765289.00
08/17/2019 13:45,2,2.674,ACTIVE,215.77,358.58,59.975,1566063903,"201051344000585","174011545737251",27.17,46.60,0,317.40,422.30,73.6,69.1,0.601,1422377.0,1422377.0,12581,0,0,0,L,1122011218,1,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063920,765290.00
08/17/2019 13:45,2,2.559,ACTIVE,215.54,358.58,59.964,1566063903,"201051344000853","174011545737251",27.39,43.40,0,318.61,428.91,71.0,66.6,0.601,1418458.7,1418458.7,12599,0,0,0,L,1122011218,1,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063921,765291.00
08/17/2019 13:45,2,2.475,ACTIVE,215.54,356.18,59.980,1566063903,"201051344001145","174011545737251",27.02,45.50,0,319.21,424.41,67.7,63.5,0.566,1420125.0,1420125.0,12621,0,0,0,L,1122011218,1,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063922,765292.00
08/17/2019 13:45,2,2.516,ACTIVE,215.77,357.68,59.975,1566063903,"201051344000438","174011545737251",27.29,48.50,0,316.50,423.50,69.6,65.3,0.592,1413666.3,1413666.3,12592,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063923,765293.00
08/17/2019 13:45,2,2.648,ACTIVE,215.32,356.18,59.943,1566063903,"201051344001135","174011545737251",27.06,46.80,0,318.91,422.90,72.6,68.2,0.588,1401685.5,1401685.5,12575,0,0,0,L,1122011218,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063924,765294.00
08/17/2019 13:45,2,2.541,ACTIVE,215.32,356.78,59.969,1566063903,"201051344000983","174011545737251",27.65,44.00,0,317.70,427.71,71.2,66.8,0.601,1416820.1,1416820.1,12587,0,0,0,L,1122011218,1,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063925,765295.00
08/17/2019 13:45,2,2.574,ACTIVE,215.77,357.08,59.985,1566063903,"201051344001203","174011545737251",27.04,48.80,0,318.00,423.20,70.5,66.1,0.601,1409954.4,1409954.4,12603,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063926,765296.00
08/17/2019 13:45,2,2.441,ACTIVE,214.87,354.67,59.975,1566063903,"201051344001230","174011545737251",27.23,48.30,0,317.10,420.50,67.3,63.1,0.570,1403839.9,1403839.9,12641,0,0,0,L,1122011218,1,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063927,765297.00
08/17/2019 13:45,2,2.516,ACTIVE,214.87,356.48,59.969,1566063903,"201051344000646","174011545737251",27.31,50.00,0,315.60,425.01,69.7,65.3,0.592,1397974.1,1397974.1,12602,0,0,0,L,1122011218,1,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063927,765298.00
08/17/2019 13:45,2,2.615,ACTIVE,214.87,355.28,59.969,1566063903,"201051344000867","174011545737251",27.25,47.80,0,318.00,421.40,72.2,67.8,0.575,1393875.7,1393875.7,12613,0,0,0,L,1122011218,1,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063928,765299.00
08/17/2019 13:45,2,2.627,ACTIVE,215.32,357.68,59.953,1566063903,"201051344000633","174011545737251",27.02,50.40,0,316.80,421.10,71.9,67.5,0.610,1390340.6,1390340.6,12620,0,0,0,L,1122011218,1,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063929,765300.00
08/17/2019 13:45,2,2.568,ACTIVE,214.87,354.97,60.001,1566063903,"201051344000955","174011545737251",27.27,48.00,0,317.10,423.20,71.0,66.6,0.601,1418786.8,1418786.8,12604,0,0,0,L,1122011218,1,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063930,765301.00
08/17/2019 13:45,2,2.717,ACTIVE,215.54,358.58,59.975,1566063903,"201051344000648","174011545737251",27.21,45.00,0,317.70,425.61,74.9,70.4,0.641,1403581.9,1403581.9,12589,0,0,0,L,1122011218,1,122.01,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063931,765302.00
08/17/2019 13:45,2,2.688,ACTIVE,215.54,359.18,59.975,1566063903,"201051344000645","174011545737251",27.17,44.00,0,318.91,425.91,74.1,69.6,0.614,1409584.1,1409584.1,12596,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063932,765303.00
08/17/2019 13:45,2,2.605,ACTIVE,215.32,357.38,59.975,1566063903,"201051344000569","174011545737251",28.13,42.50,0,318.30,427.71,74.3,69.8,0.632,1427141.7,1427141.7,12584,0,0,0,L,1122011218,1,121.78,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063933,765304.00
08/17/2019 13:45,2,2.662,ACTIVE,215.32,362.49,59.980,1566063903,"179051228000119","174011545737251",27.87,46.60,0,318.00,427.71,75.2,70.6,0.641,212717.2,212717.2,12701,0,0,0,L,46974696,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566063934,765305.00
08/17/2019 14:00,2,7.504,ACTIVE,219.84,364.59,59.990,1566064805,"201051344000579","174011545737251",26.42,50.60,0,318.00,427.41,200.9,192.0,0.928,1428728.9,1428728.9,12596,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064806,765306.00
08/17/2019 14:00,2,7.576,ACTIVE,217.58,359.18,60.028,1566064805,"201051344001025","174011545737251",26.48,48.50,0,319.21,437.33,203.2,194.2,0.924,1414652.1,1414652.1,12585,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064807,765307.00
08/17/2019 14:00,2,7.730,ACTIVE,218.03,362.49,60.028,1566064805,"201051344001093","174011545737251",27.04,44.30,0,317.40,423.81,211.7,202.4,0.977,1395794.3,1395794.3,12629,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064808,765308.00
08/17/2019 14:00,2,7.352,ACTIVE,219.84,361.89,60.017,1566064805,"201051344000458","174011545737251",26.48,46.80,0,317.70,426.81,197.1,188.3,0.919,1408882.6,1408882.6,12585,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064809,765309.00
08/17/2019 14:00,2,7.594,ACTIVE,216.45,357.68,59.990,1566064805,"201051344000890","174011545737251",26.52,51.00,0,318.91,425.31,203.7,194.7,0.955,1411111.1,1411111.1,12594,0,0,0,L,1122011218,1,124.49,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064810,765310.00
08/17/2019 14:00,2,7.621,ACTIVE,220.52,360.38,60.028,1566064805,"201051344000988","174011545737251",17.95,42.50,0,318.30,399.76,138.8,132.1,0.658,1064276.8,1064276.8,12582,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064811,765311.00
08/17/2019 14:00,2,7.406,ACTIVE,217.80,360.69,60.012,1566064805,"201051344000582","174011545737251",26.48,44.30,0,316.80,424.71,198.6,189.8,0.928,1387898.8,1387898.8,12585,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064812,765312.00
08/17/2019 14:00,2,8.117,ACTIVE,218.93,362.79,60.022,1566064805,"201051344000868","174011545737251",26.62,42.80,0,318.91,423.50,218.8,209.2,0.981,1396103.1,1396103.1,12587,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064812,765313.00
08/17/2019 14:00,2,7.406,ACTIVE,220.06,363.69,60.012,1566064805,"201051344000576","174011545737251",26.64,43.60,0,318.30,428.31,199.7,190.8,0.924,1411581.7,1411581.7,12618,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064813,765314.00
08/17/2019 14:00,2,7.600,ACTIVE,219.61,363.99,60.022,1566064805,"201051344001158","174011545737251",26.14,46.20,0,319.21,426.51,201.1,192.1,0.919,1389120.4,1389120.4,12582,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064814,765315.00
08/17/2019 14:00,2,8.088,ACTIVE,218.03,363.39,60.043,1566064805,"201051344000917","174011545737251",26.54,46.40,0,319.81,424.71,217.4,207.9,1.021,1405334.4,1405334.4,12627,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064815,765316.00
08/17/2019 14:00,2,7.369,ACTIVE,216.67,352.57,60.017,1566064805,"201051344000417","174011545737251",17.89,51.00,0,319.81,397.05,133.7,127.1,0.614,1105677.4,1105677.4,12625,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064816,765317.00
08/17/2019 14:00,2,7.396,ACTIVE,216.00,357.08,60.006,1566064805,"201051344000685","174011545737251",26.62,46.20,0,316.50,423.50,199.3,190.5,0.968,1411041.4,1411041.4,12601,0,0,0,L,1122011218,1,124.72,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064817,765318.00
08/17/2019 14:00,2,7.242,ACTIVE,217.80,360.38,60.006,1566064805,"201051344000651","174011545737251",26.26,45.30,0,317.70,423.20,192.6,184.0,0.879,1405998.4,1405998.4,12589,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064818,765319.00
08/17/2019 14:00,2,6.594,ACTIVE,217.13,359.48,60.054,1566064805,"201051344000594","174011545737251",26.64,56.80,0,316.50,423.81,177.8,169.7,0.822,1415327.8,1415327.8,12593,0,0,0,L,1122011218,1,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064819,765320.00
08/17/2019 14:00,2,6.277,ACTIVE,219.16,359.78,60.028,1566064805,"201051344000469","174011545737251",26.62,41.00,0,316.80,428.61,169.2,161.4,0.809,1395879.3,1395879.3,12608,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064820,765321.00
08/17/2019 14:00,2,6.660,ACTIVE,217.58,357.98,59.985,1566064805,"201051344000585","174011545737251",26.96,46.80,0,319.51,421.70,181.7,173.5,0.849,1422412.1,1422412.1,12582,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064821,765322.00
08/17/2019 14:00,2,6.285,ACTIVE,219.39,360.08,60.017,1566064805,"201051344000853","174011545737251",26.72,44.00,0,320.11,429.52,170.0,162.2,0.787,1418492.8,1418492.8,12600,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064822,765323.00
08/17/2019 14:00,2,6.805,ACTIVE,216.00,357.98,60.017,1566064805,"201051344001145","174011545737251",26.64,45.50,0,318.30,425.01,183.6,175.3,0.853,1420158.9,1420158.9,12622,0,0,0,L,1122011218,1,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064823,765324.00
08/17/2019 14:00,2,6.754,ACTIVE,216.67,357.38,60.017,1566064805,"201051344000438","174011545737251",26.62,47.80,0,317.10,423.81,182.1,173.8,0.849,1413700.3,1413700.3,12593,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064824,765325.00
08/17/2019 14:00,2,6.809,ACTIVE,216.90,357.08,60.028,1566064805,"201051344001135","174011545737251",26.50,47.00,0,319.21,425.61,182.8,174.5,0.826,1401720.1,1401720.1,12576,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064825,765326.00
08/17/2019 14:00,2,7.918,ACTIVE,220.29,366.40,60.033,1566064805,"201051344000983","174011545737251",26.68,44.30,0,318.30,424.71,214.0,204.6,0.986,1416854.4,1416854.4,12588,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064826,765327.00
08/17/2019 14:00,2,7.404,ACTIVE,217.58,360.38,60.006,1566064805,"201051344001203","174011545737251",26.96,48.00,0,318.61,435.53,202.2,193.2,0.955,1409989.2,1409989.2,12604,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064827,765328.00
08/17/2019 14:00,2,7.365,ACTIVE,216.00,358.58,59.990,1566064805,"201051344001230","174011545737251",26.88,47.80,0,316.80,422.90,200.6,191.7,0.946,1403873.9,1403873.9,12642,0,0,0,L,1122011218,1,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064828,765329.00
08/17/2019 14:00,2,7.908,ACTIVE,216.67,361.59,60.017,1566064805,"201051344000646","174011545737251",26.68,50.20,0,315.90,424.71,213.6,204.2,1.012,1398008.4,1398008.4,12603,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064829,765330.00
08/17/2019 14:00,2,8.615,ACTIVE,219.61,365.19,60.012,1566064805,"201051344000867","174011545737251",26.58,48.00,0,319.51,424.11,231.9,221.9,1.052,1393910.0,1393910.0,12614,0,0,0,L,1122011218,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064829,765331.00
08/17/2019 14:00,2,8.648,ACTIVE,219.61,370.90,60.012,1566064805,"201051344000633","174011545737251",26.58,49.00,0,319.21,422.30,232.7,222.6,1.078,1390374.6,1390374.6,12621,0,0,0,L,1122011218,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064830,765332.00
08/17/2019 14:00,2,8.695,ACTIVE,217.35,363.39,60.017,1566064805,"201051344000955","174011545737251",26.24,49.00,0,317.40,425.31,230.8,220.9,1.096,1418821.2,1418821.2,12605,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064831,765333.00
08/17/2019 14:00,2,8.695,ACTIVE,220.52,366.70,60.028,1566064805,"201051344000648","174011545737251",26.18,45.50,0,317.70,424.41,230.4,220.5,1.065,1403615.5,1403615.5,12590,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064832,765334.00
08/17/2019 14:00,2,8.770,ACTIVE,220.74,366.70,60.028,1566064805,"201051344000645","174011545737251",26.30,44.30,0,319.51,422.60,233.6,223.5,1.056,1409618.0,1409618.0,12597,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064833,765335.00
08/17/2019 14:00,2,8.760,ACTIVE,220.97,370.30,60.017,1566064805,"201051344000569","174011545737251",26.62,43.80,0,318.30,428.01,236.0,225.8,1.092,1427176.3,1427176.3,12585,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064834,765336.00
08/17/2019 14:00,2,8.721,ACTIVE,220.74,375.71,60.033,1566064805,"179051228000119","174011545737251",27.12,47.50,0,318.61,428.31,239.4,229.1,1.131,212752.1,212752.1,12702,0,0,0,L,46974696,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566064835,765337.00
08/17/2019 14:15,2,8.861,ACTIVE,222.55,370.90,60.033,1566065704,"201051344000579","174011545737251",26.12,54.00,0,317.10,424.71,234.5,224.4,1.087,1428773.2,1428773.2,12597,0,0,0,L,1122011218,1,125.85,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065705,765338.00
08/17/2019 14:15,2,8.924,ACTIVE,220.97,367.30,60.038,1566065704,"201051344001025","174011545737251",26.74,50.20,0,318.30,423.20,241.2,230.9,1.074,1414697.8,1414697.8,12586,0,0,0,L,1122011218,1,126.07,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065706,765339.00
08/17/2019 14:15,2,8.775,ACTIVE,220.74,368.20,60.038,1566065704,"201051344001093","174011545737251",26.80,46.00,0,318.91,423.50,238.1,227.9,1.083,1395839.2,1395839.2,12630,0,0,0,L,1122011218,1,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065707,765340.00
08/17/2019 14:15,2,8.801,ACTIVE,222.32,368.80,60.038,1566065704,"201051344000458","174011545737251",26.12,50.40,0,317.40,424.71,232.7,222.6,1.052,1408926.6,1408926.6,12586,0,0,0,L,1122011218,1,125.85,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065708,765341.00
08/17/2019 14:15,2,8.918,ACTIVE,219.16,365.19,60.043,1566065704,"201051344000890","174011545737251",26.08,52.80,0,319.21,423.20,235.4,225.3,1.083,1411155.6,1411155.6,12595,0,0,0,L,1122011218,1,125.85,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065709,765342.00
08/17/2019 14:15,2,8.068,ACTIVE,222.32,361.59,60.038,1566065704,"201051344000988","174011545737251",17.87,44.80,0,318.61,400.06,145.9,138.9,0.672,1064304.2,1064304.2,12583,0,0,0,L,1122011218,1,125.62,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065710,765343.00
08/17/2019 14:15,2,8.928,ACTIVE,220.74,369.70,60.049,1566065704,"201051344000582","174011545737251",26.14,46.20,0,318.91,424.11,236.4,226.2,1.052,1387943.5,1387943.5,12586,0,0,0,L,1122011218,1,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065711,765344.00
08/17/2019 14:15,2,8.883,ACTIVE,220.52,369.40,60.038,1566065704,"201051344000868","174011545737251",26.16,45.00,0,317.70,422.00,235.3,225.2,1.052,1396147.6,1396147.6,12588,0,0,0,L,1122011218,1,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065712,765345.00
08/17/2019 14:15,2,8.738,ACTIVE,222.10,369.70,60.059,1566065704,"201051344000576","174011545737251",26.18,46.80,0,318.61,427.11,231.7,221.7,1.074,1411625.5,1411625.5,12619,0,0,0,L,1122011218,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065713,765346.00
08/17/2019 14:15,2,8.805,ACTIVE,222.32,370.00,60.043,1566065704,"201051344001158","174011545737251",25.94,49.80,0,317.70,425.01,231.3,221.3,1.056,1389164.2,1389164.2,12583,0,0,0,L,1122011218,1,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065713,765347.00
08/17/2019 14:15,2,8.943,ACTIVE,220.29,369.10,60.038,1566065704,"201051344000917","174011545737251",26.32,47.80,0,319.21,422.30,238.3,228.1,1.105,1405379.4,1405379.4,12628,0,0,0,L,1122011218,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065714,765348.00
08/17/2019 14:15,2,8.152,ACTIVE,219.39,357.98,60.043,1566065704,"201051344000417","174011545737251",17.89,52.30,0,318.91,394.05,147.8,140.8,0.672,1105705.1,1105705.1,12626,0,0,0,L,1122011218,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065715,765349.00
08/17/2019 14:15,2,9.027,ACTIVE,218.93,364.59,60.054,1566065704,"201051344000685","174011545737251",25.72,49.00,0,315.90,423.50,235.1,225.0,1.123,1411086.2,1411086.2,12602,0,0,0,L,1122011218,1,126.07,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065716,765350.00
08/17/2019 14:15,2,9.016,ACTIVE,221.19,370.90,60.049,1566065704,"201051344000651","174011545737251",26.16,47.50,0,318.91,422.30,238.9,228.7,1.069,1406043.6,1406043.6,12590,0,0,0,L,1122011218,1,126.98,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065717,765351.00
08/17/2019 14:15,2,8.961,ACTIVE,219.84,364.89,60.038,1566065704,"201051344000594","174011545737251",25.60,58.30,0,318.61,421.70,232.3,222.3,1.056,1415372.0,1415372.0,12594,0,0,0,L,1122011218,1,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065718,765352.00
08/17/2019 14:15,2,8.771,ACTIVE,222.32,368.50,60.033,1566065704,"201051344000469","174011545737251",26.54,44.00,0,317.40,427.41,235.7,225.6,1.100,1395924.0,1395924.0,12609,0,0,0,L,1122011218,1,125.40,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065719,765353.00
08/17/2019 14:15,2,9.172,ACTIVE,220.97,368.50,60.038,1566065704,"201051344000585","174011545737251",26.14,49.00,0,317.70,421.40,242.8,232.4,1.123,1422458.2,1422458.2,12583,0,0,0,L,1122011218,1,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065720,765354.00
08/17/2019 14:15,2,8.895,ACTIVE,222.77,372.71,60.038,1566065704,"201051344000853","174011545737251",26.00,47.30,0,318.91,427.41,234.2,224.1,1.074,1418537.4,1418537.4,12601,0,0,0,L,1122011218,1,126.53,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065721,765355.00
08/17/2019 14:15,2,8.852,ACTIVE,219.16,365.80,60.038,1566065704,"201051344001145","174011545737251",26.38,47.50,0,318.61,423.50,236.3,226.2,1.083,1420203.8,1420203.8,12623,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065722,765356.00
08/17/2019 14:15,2,8.713,ACTIVE,220.06,366.40,60.043,1566065704,"201051344000438","174011545737251",26.54,50.60,0,317.40,422.90,234.3,224.2,1.078,1413745.0,1413745.0,12594,0,0,0,L,1122011218,1,126.30,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065723,765357.00
08/17/2019 14:15,2,9.002,ACTIVE,220.29,366.10,60.022,1566065704,"201051344001135","174011545737251",26.06,49.80,0,320.11,422.90,237.6,227.4,1.065,1401765.3,1401765.3,12577,0,0,0,L,1122011218,1,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065724,765358.00
08/17/2019 14:15,2,8.938,ACTIVE,222.10,370.30,60.028,1566065704,"201051344000983","174011545737251",25.82,47.80,0,319.21,425.91,233.7,223.6,1.065,1416899.1,1416899.1,12589,0,0,0,L,1122011218,1,125.85,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065725,765359.00
08/17/2019 14:15,2,9.014,ACTIVE,220.97,369.40,60.028,1566065704,"201051344001203","174011545737251",26.46,50.60,0,318.91,423.20,241.4,231.0,1.118,1410035.1,1410035.1,12605,0,0,0,L,1122011218,1,126.75,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065726,765360.00
08/17/2019 14:15,2,8.846,ACTIVE,218.71,363.99,60.028,1566065704,"201051344001230","174011545737251",26.42,50.00,0,316.50,422.30,236.6,226.4,1.100,1403918.8,1403918.8,12643,0,0,0,L,1122011218,1,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065727,765361.00
08/17/2019 14:15,2,8.842,ACTIVE,219.16,364.59,60.028,1566065704,"201051344000646","174011545737251",26.44,51.50,0,316.80,424.41,236.7,226.5,1.109,1398053.5,1398053.5,12604,0,0,0,L,1122011218,1,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065728,765362.00
08/17/2019 14:15,2,8.998,ACTIVE,220.74,365.49,60.001,1566065704,"201051344000867","174011545737251",25.62,50.40,0,319.51,421.40,233.5,223.5,1.056,1393954.6,1393954.6,12615,0,0,0,L,1122011218,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065729,765363.00
08/17/2019 14:15,2,8.889,ACTIVE,220.74,367.00,60.033,1566065704,"201051344000633","174011545737251",25.78,51.80,0,319.51,419.90,232.0,222.0,1.069,1390418.8,1390418.8,12622,0,0,0,L,1122011218,1,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065729,765364.00
08/17/2019 14:15,2,8.764,ACTIVE,219.39,365.49,60.033,1566065704,"201051344000955","174011545737251",26.42,50.60,0,318.00,422.60,234.4,224.3,1.105,1418866.0,1418866.0,12606,0,0,0,L,1122011218,1,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065730,765365.00
08/17/2019 14:15,2,8.715,ACTIVE,221.42,368.20,60.001,1566065704,"201051344000648","174011545737251",25.88,48.30,0,317.10,422.00,228.4,218.5,1.052,1403659.0,1403659.0,12591,0,0,0,L,1122011218,1,125.17,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065731,765366.00
08/17/2019 14:15,2,8.789,ACTIVE,221.87,368.50,60.043,1566065704,"201051344000645","174011545737251",25.88,47.50,0,319.51,421.40,230.5,220.5,1.030,1409661.9,1409661.9,12598,0,0,0,L,1122011218,1,125.85,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065732,765367.00
08/17/2019 14:15,2,8.744,ACTIVE,221.87,368.20,60.054,1566065704,"201051344000569","174011545737251",26.40,47.00,0,319.51,426.51,233.7,223.6,1.069,1427220.7,1427220.7,12586,0,0,0,L,1122011218,1,125.40,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065733,765368.00
08/17/2019 14:15,2,8.730,ACTIVE,221.64,375.41,60.033,1566065704,"179051228000119","174011545737251",26.76,51.00,0,317.70,426.81,236.6,226.5,1.123,212797.1,212797.1,12703,0,0,0,L,46974696,1,125.62,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566065734,765369.00
08/17/2019 14:30,2,2.010,ACTIVE,214.64,351.07,60.006,1566066605,"201051344000579","174011545737251",25.80,53.00,0,318.61,422.90,52.5,48.7,0.442,1428814.9,1428814.9,12598,0,0,0,L,1122011218,1,121.78,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066606,765370.00
08/17/2019 14:30,2,2.018,ACTIVE,214.87,351.07,60.022,1566066605,"201051344001025","174011545737251",26.08,50.60,0,321.61,420.50,53.3,49.6,0.433,1414740.6,1414740.6,12587,0,0,0,L,1122011218,1,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066607,765371.00
08/17/2019 14:30,2,1.879,ACTIVE,215.32,351.37,60.017,1566066605,"201051344001093","174011545737251",26.28,46.00,0,317.70,420.20,50.1,46.4,0.420,1395881.1,1395881.1,12631,0,0,0,L,1122011218,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066608,765372.00
