ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 14:30,2,1.928,ACTIVE,214.64,350.17,60.012,1566066605,"201051344000458","174011545737251",26.10,51.00,0,319.81,425.61,50.9,47.2,0.438,1408967.7,1408967.7,12587,0,0,0,L,1122011218,1,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066609,765373.00
08/17/2019 14:30,2,1.977,ACTIVE,214.64,350.47,60.012,1566066605,"201051344000890","174011545737251",25.88,52.50,0,321.31,421.40,51.8,48.1,0.429,1411197.1,1411197.1,12596,0,0,0,L,1122011218,1,123.14,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066610,765374.00
08/17/2019 14:30,2,1.705,ACTIVE,214.87,347.16,60.028,1566066605,"201051344000988","174011545737251",17.91,46.00,0,319.21,395.55,30.9,27.9,0.256,1064329.2,1064329.2,12584,0,0,0,L,1122011218,1,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066611,765375.00
08/17/2019 14:30,2,1.914,ACTIVE,215.32,351.37,60.017,1566066605,"201051344000582","174011545737251",26.10,46.40,0,317.70,422.30,50.6,47.0,0.433,1387985.0,1387985.0,12587,0,0,0,L,1122011218,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066612,765376.00
08/17/2019 14:30,2,1.961,ACTIVE,214.41,349.86,60.012,1566066605,"201051344000868","174011545737251",26.02,46.00,0,320.41,419.60,51.7,47.9,0.424,1396189.0,1396189.0,12589,0,0,0,L,1122011218,1,121.78,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066613,765377.00
08/17/2019 14:30,2,1.898,ACTIVE,215.09,351.97,60.022,1566066605,"201051344000576","174011545737251",25.70,47.00,0,319.21,423.50,49.5,45.8,0.424,1411666.1,1411666.1,12620,0,0,0,L,1122011218,1,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066613,765378.00
08/17/2019 14:30,2,1.992,ACTIVE,214.87,350.47,59.996,1566066605,"201051344001158","174011545737251",25.33,49.80,0,316.20,419.30,51.1,47.4,0.433,1389204.9,1389204.9,12584,0,0,0,L,1122011218,1,121.78,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066614,765379.00
08/17/2019 14:30,2,1.926,ACTIVE,215.09,350.17,60.017,1566066605,"201051344000917","174011545737251",26.08,47.50,0,319.21,420.20,51.0,47.3,0.424,1405421.1,1405421.1,12629,0,0,0,L,1122011218,1,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066615,765380.00
08/17/2019 14:30,2,1.762,ACTIVE,214.64,345.66,60.012,1566066605,"201051344000417","174011545737251",17.89,52.30,0,320.41,393.75,31.9,28.9,0.265,1105730.4,1105730.4,12627,0,0,0,L,1122011218,1,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066616,765381.00
08/17/2019 14:30,2,1.941,ACTIVE,214.87,351.07,60.022,1566066605,"201051344000685","174011545737251",25.76,48.80,0,317.40,420.20,50.7,47.0,0.455,1411127.3,1411127.3,12603,0,0,0,L,1122011218,1,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066617,765382.00
08/17/2019 14:30,2,1.986,ACTIVE,215.32,351.37,60.012,1566066605,"201051344000651","174011545737251",25.80,48.00,0,320.71,420.80,51.9,48.1,0.433,1406085.3,1406085.3,12591,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066618,765383.00
08/17/2019 14:30,2,1.945,ACTIVE,214.19,349.56,60.038,1566066605,"201051344000594","174011545737251",25.84,57.00,0,318.61,420.20,50.9,47.2,0.438,1415412.6,1415412.6,12595,0,0,0,L,1122011218,1,121.78,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066619,765384.00
08/17/2019 14:30,2,1.961,ACTIVE,214.87,351.37,60.017,1566066605,"201051344000469","174011545737251",25.84,44.80,0,317.70,420.50,51.3,47.6,0.446,1395965.0,1395965.0,12610,0,0,0,L,1122011218,1,121.78,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066620,765385.00
08/17/2019 14:30,2,2.131,ACTIVE,215.32,351.97,60.012,1566066605,"201051344000585","174011545737251",25.78,48.50,0,318.91,420.20,55.6,51.8,0.451,1422500.7,1422500.7,12584,0,0,0,L,1122011218,1,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066621,765386.00
08/17/2019 14:30,2,1.943,ACTIVE,215.32,352.27,59.969,1566066605,"201051344000853","174011545737251",26.08,48.50,0,320.41,424.41,51.4,47.7,0.433,1418578.2,1418578.2,12602,0,0,0,L,1122011218,1,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066622,765387.00
08/17/2019 14:30,2,1.959,ACTIVE,214.87,350.17,60.012,1566066605,"201051344001145","174011545737251",25.76,47.80,0,320.11,421.40,51.1,47.4,0.420,1420244.9,1420244.9,12624,0,0,0,L,1122011218,1,123.14,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066623,765388.00
08/17/2019 14:30,2,1.988,ACTIVE,215.09,351.97,60.038,1566066605,"201051344000438","174011545737251",25.64,50.20,0,320.11,421.10,51.7,48.0,0.446,1413785.8,1413785.8,12595,0,0,0,L,1122011218,1,123.36,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066624,765389.00
08/17/2019 14:30,2,2.074,ACTIVE,214.87,350.77,60.012,1566066605,"201051344001135","174011545737251",25.90,49.00,0,321.01,421.10,54.5,50.6,0.433,1401806.7,1401806.7,12578,0,0,0,L,1122011218,1,123.14,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066625,765390.00
08/17/2019 14:30,2,1.988,ACTIVE,214.87,351.37,60.017,1566066605,"201051344000983","174011545737251",26.34,48.50,0,320.71,420.80,53.1,49.3,0.442,1416939.9,1416939.9,12590,0,0,0,L,1122011218,1,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066626,765391.00
08/17/2019 14:30,2,2.014,ACTIVE,215.09,350.77,60.022,1566066605,"201051344001203","174011545737251",26.14,50.00,0,319.81,422.30,53.4,49.6,0.442,1410076.9,1410076.9,12606,0,0,0,L,1122011218,1,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066627,765392.00
08/17/2019 14:30,2,1.941,ACTIVE,214.41,349.56,60.022,1566066605,"201051344001230","174011545737251",25.72,49.00,0,319.51,421.10,50.6,46.9,0.424,1403959.6,1403959.6,12644,0,0,0,L,1122011218,1,123.14,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066628,765393.00
08/17/2019 14:30,2,2.014,ACTIVE,214.19,351.37,60.059,1566066605,"201051344000646","174011545737251",25.72,51.00,0,318.61,421.40,52.5,48.7,0.446,1398094.5,1398094.5,12605,0,0,0,L,1122011218,1,122.91,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066629,765394.00
08/17/2019 14:30,2,1.986,ACTIVE,214.64,349.26,60.006,1566066605,"201051344000867","174011545737251",26.04,50.60,0,320.11,418.70,52.4,48.6,0.429,1393995.1,1393995.1,12616,0,0,0,L,1122011218,1,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066629,765395.00
08/17/2019 14:30,2,1.945,ACTIVE,215.09,352.57,60.012,1566066605,"201051344000633","174011545737251",26.02,51.00,0,318.30,419.30,51.2,47.5,0.438,1390458.9,1390458.9,12623,0,0,0,L,1122011218,1,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066631,765396.00
08/17/2019 14:30,2,2.000,ACTIVE,214.64,349.86,60.017,1566066605,"201051344000955","174011545737251",26.06,49.80,0,319.51,420.50,52.8,49.0,0.460,1418906.5,1418906.5,12607,0,0,0,L,1122011218,1,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066631,765397.00
08/17/2019 14:30,2,1.908,ACTIVE,215.09,350.77,60.012,1566066605,"201051344000648","174011545737251",26.10,47.30,0,318.00,419.00,50.5,46.8,0.433,1403698.4,1403698.4,12592,0,0,0,L,1122011218,1,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066632,765398.00
08/17/2019 14:30,2,1.953,ACTIVE,215.32,350.77,60.012,1566066605,"201051344000645","174011545737251",25.45,47.50,0,319.51,418.09,50.4,46.7,0.424,1409701.5,1409701.5,12599,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066633,765399.00
08/17/2019 14:30,2,1.947,ACTIVE,214.87,351.67,60.001,1566066605,"201051344000569","174011545737251",26.14,47.50,0,318.00,421.70,51.6,47.9,0.442,1427260.7,1427260.7,12587,0,0,0,L,1122011218,1,121.78,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066634,765400.00
08/17/2019 14:30,2,1.979,ACTIVE,214.87,355.58,60.017,1566066605,"179051228000119","174011545737251",26.38,51.00,0,321.01,425.31,52.9,49.1,0.446,212837.7,212837.7,12704,0,0,0,L,46974696,1,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566066635,765401.00
08/17/2019 14:45,2,8.770,ACTIVE,222.10,367.30,59.990,1566067504,"201051344000579","174011545737251",26.00,55.00,0,323.41,424.41,230.9,221.0,1.065,1428857.8,1428857.8,12599,0,0,0,L,1122011218,1,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067505,765402.00
08/17/2019 14:45,2,9.172,ACTIVE,220.52,367.30,60.022,1566067504,"201051344001025","174011545737251",25.54,52.50,0,328.22,421.70,237.2,227.0,1.065,1414784.6,1414784.6,12588,0,0,0,L,1122011218,1,126.07,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067506,765403.00
08/17/2019 14:45,2,8.760,ACTIVE,220.74,365.49,59.959,1566067504,"201051344001093","174011545737251",26.34,48.50,0,325.52,424.11,233.6,223.5,1.083,1395924.1,1395924.1,12632,0,0,0,L,1122011218,1,126.53,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067507,765404.00
08/17/2019 14:45,2,8.830,ACTIVE,222.32,370.30,60.001,1566067504,"201051344000458","174011545737251",25.47,53.80,0,324.62,423.81,227.7,217.8,1.052,1409010.1,1409010.1,12588,0,0,0,L,1122011218,1,125.62,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067508,765405.00
08/17/2019 14:45,2,9.006,ACTIVE,219.39,366.70,60.006,1566067504,"201051344000890","174011545737251",25.33,52.80,0,326.12,419.90,231.2,221.2,1.056,1411240.2,1411240.2,12597,0,0,0,L,1122011218,1,125.85,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067509,765406.00
08/17/2019 14:45,2,7.676,ACTIVE,222.10,361.29,59.996,1566067504,"201051344000988","174011545737251",17.91,48.00,0,318.30,395.55,139.2,132.4,0.650,1064355.6,1064355.6,12585,0,0,0,L,1122011218,1,125.40,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067510,765407.00
08/17/2019 14:45,2,8.941,ACTIVE,220.74,368.80,60.001,1566067504,"201051344000582","174011545737251",25.60,48.80,0,327.62,420.50,231.8,221.8,1.065,1388028.2,1388028.2,12588,0,0,0,L,1122011218,1,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067511,765408.00
08/17/2019 14:45,2,8.807,ACTIVE,220.52,366.40,60.001,1566067504,"201051344000868","174011545737251",25.68,49.50,0,324.02,422.60,228.9,219.0,1.008,1396231.8,1396231.8,12590,0,0,0,L,1122011218,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067512,765409.00
08/17/2019 14:45,2,8.664,ACTIVE,221.87,369.40,60.033,1566067504,"201051344000576","174011545737251",25.64,50.00,0,324.02,424.11,225.0,215.2,1.039,1411708.4,1411708.4,12621,0,0,0,L,1122011218,1,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067513,765410.00
08/17/2019 14:45,2,8.783,ACTIVE,221.87,368.50,59.996,1566067504,"201051344001158","174011545737251",25.29,52.30,0,325.52,422.60,224.9,215.2,1.016,1389247.4,1389247.4,12585,0,0,0,L,1122011218,1,125.17,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067514,765411.00
08/17/2019 14:45,2,8.910,ACTIVE,220.29,366.10,59.985,1566067504,"201051344000917","174011545737251",25.78,50.80,0,327.62,419.30,232.6,222.6,1.087,1405464.8,1405464.8,12630,0,0,0,L,1122011218,1,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067515,765412.00
08/17/2019 14:45,2,7.779,ACTIVE,219.39,356.78,60.012,1566067504,"201051344000417","174011545737251",17.91,52.80,0,317.10,392.55,141.0,134.2,0.650,1105757.4,1105757.4,12628,0,0,0,L,1122011218,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067515,765413.00
08/17/2019 14:45,2,8.871,ACTIVE,218.71,363.99,59.990,1566067504,"201051344000685","174011545737251",25.60,50.80,0,321.31,419.60,230.1,220.2,1.096,1411171.0,1411171.0,12604,0,0,0,L,1122011218,1,126.07,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067517,765414.00
08/17/2019 14:45,2,8.959,ACTIVE,220.97,368.20,60.001,1566067504,"201051344000651","174011545737251",25.56,50.40,0,325.82,422.00,231.7,221.7,1.034,1406129.4,1406129.4,12592,0,0,0,L,1122011218,1,126.98,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067518,765415.00
08/17/2019 14:45,2,8.652,ACTIVE,219.61,363.69,59.985,1566067504,"201051344000594","174011545737251",25.86,58.50,0,327.92,419.60,226.5,216.7,1.034,1415455.9,1415455.9,12596,0,0,0,L,1122011218,1,124.27,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067518,765416.00
08/17/2019 14:45,2,8.633,ACTIVE,222.32,368.20,59.996,1566067504,"201051344000469","174011545737251",25.96,47.50,0,324.32,423.81,226.8,217.0,1.061,1396008.2,1396008.2,12611,0,0,0,L,1122011218,1,125.17,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067519,765417.00
08/17/2019 14:45,2,9.104,ACTIVE,220.74,367.60,59.996,1566067504,"201051344000585","174011545737251",25.49,51.30,0,326.72,422.90,234.9,224.8,1.100,1422545.7,1422545.7,12585,0,0,0,L,1122011218,1,125.85,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067520,765418.00
08/17/2019 14:45,2,8.697,ACTIVE,222.55,369.40,59.990,1566067504,"201051344000853","174011545737251",25.66,51.00,0,330.93,424.41,226.1,216.3,1.043,1418621.4,1418621.4,12603,0,0,0,L,1122011218,1,126.07,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067521,765419.00
08/17/2019 14:45,2,8.859,ACTIVE,219.16,364.89,60.001,1566067504,"201051344001145","174011545737251",25.68,50.60,0,326.42,421.10,230.3,220.4,1.047,1420289.3,1420289.3,12625,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067522,765420.00
08/17/2019 14:45,2,8.725,ACTIVE,219.84,367.60,59.990,1566067504,"201051344000438","174011545737251",25.78,51.50,0,326.12,422.60,227.8,218.0,1.069,1413829.7,1413829.7,12596,0,0,0,L,1122011218,1,126.30,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067523,765421.00
08/17/2019 14:45,2,8.875,ACTIVE,220.29,368.20,59.990,1566067504,"201051344001135","174011545737251",25.52,52.30,0,327.32,420.20,229.4,219.5,1.034,1401851.1,1401851.1,12579,0,0,0,L,1122011218,1,126.30,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067524,765422.00
08/17/2019 14:45,2,8.611,ACTIVE,222.10,367.00,59.990,1566067504,"201051344000983","174011545737251",25.98,51.80,0,319.21,424.11,226.3,216.5,1.021,1416983.6,1416983.6,12591,0,0,0,L,1122011218,1,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067525,765423.00
08/17/2019 14:45,2,8.908,ACTIVE,220.74,366.70,59.996,1566067504,"201051344001203","174011545737251",25.78,53.00,0,324.02,421.40,232.5,222.5,1.069,1410121.8,1410121.8,12607,0,0,0,L,1122011218,1,126.98,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067526,765424.00
08/17/2019 14:45,2,8.678,ACTIVE,218.93,363.69,59.996,1566067504,"201051344001230","174011545737251",25.94,50.20,0,321.31,419.00,227.8,217.9,1.061,1404003.7,1404003.7,12645,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067527,765425.00
08/17/2019 14:45,2,8.752,ACTIVE,218.93,365.19,59.996,1566067504,"201051344000646","174011545737251",25.82,52.80,0,327.02,427.11,228.8,218.9,1.052,1398138.9,1398138.9,12606,0,0,0,L,1122011218,1,125.85,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067528,765426.00
08/17/2019 14:45,2,8.744,ACTIVE,220.74,367.00,59.996,1566067504,"201051344000867","174011545737251",25.45,53.80,0,326.42,422.90,225.2,215.4,1.016,1394038.8,1394038.8,12617,0,0,0,L,1122011218,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067529,765427.00
08/17/2019 14:45,2,8.652,ACTIVE,220.74,367.30,60.001,1566067504,"201051344000633","174011545737251",25.54,53.30,0,324.02,424.11,223.6,213.9,1.039,1390502.4,1390502.4,12624,0,0,0,L,1122011218,1,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067530,765428.00
08/17/2019 14:45,2,8.732,ACTIVE,219.39,363.69,60.006,1566067504,"201051344000955","174011545737251",25.58,52.50,0,318.00,419.60,226.2,216.4,1.025,1418950.6,1418950.6,12608,0,0,0,L,1122011218,1,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067531,765429.00
08/17/2019 14:45,2,8.439,ACTIVE,221.42,367.00,60.001,1566067504,"201051344000648","174011545737251",25.76,50.60,0,325.82,419.00,220.2,210.6,1.016,1403741.3,1403741.3,12593,0,0,0,L,1122011218,1,124.94,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067532,765430.00
08/17/2019 14:45,2,8.590,ACTIVE,221.87,367.30,60.001,1566067504,"201051344000645","174011545737251",25.52,50.40,0,324.92,421.40,221.9,212.3,0.999,1409744.7,1409744.7,12600,0,0,0,L,1122011218,1,125.62,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067532,765431.00
08/17/2019 14:45,2,8.621,ACTIVE,221.64,368.20,59.996,1566067504,"201051344000569","174011545737251",25.68,51.50,0,323.11,421.40,224.2,214.5,1.039,1427304.3,1427304.3,12588,0,0,0,L,1122011218,1,124.94,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067533,765432.00
08/17/2019 14:45,2,8.586,ACTIVE,221.42,373.91,60.001,1566067504,"179051228000119","174011545737251",26.38,55.30,0,331.53,424.41,229.3,219.4,1.052,212882.2,212882.2,12705,0,0,0,L,46974696,1,125.17,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566067535,765433.00
08/17/2019 15:00,2,2.027,ACTIVE,214.64,351.97,59.996,1566068404,"201051344000579","174011545737251",26.58,52.80,0,320.11,416.29,54.6,50.8,0.451,1428889.5,1428889.5,12600,0,0,0,L,1122011218,1,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068405,765434.00
08/17/2019 15:00,2,2.029,ACTIVE,214.87,350.17,59.996,1566068404,"201051344001025","174011545737251",27.06,50.20,0,322.51,418.70,55.6,51.8,0.442,1414817.3,1414817.3,12589,0,0,0,L,1122011218,1,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068406,765435.00
08/17/2019 15:00,2,1.893,ACTIVE,215.09,352.27,59.990,1566068404,"201051344001093","174011545737251",27.08,46.20,0,318.61,417.49,51.9,48.2,0.433,1395955.9,1395955.9,12633,0,0,0,L,1122011218,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068407,765436.00
08/17/2019 15:00,2,1.945,ACTIVE,214.41,351.37,59.996,1566068404,"201051344000458","174011545737251",27.15,50.00,0,318.91,417.19,53.5,49.7,0.460,1409041.4,1409041.4,12589,0,0,0,L,1122011218,1,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068408,765437.00
08/17/2019 15:00,2,1.996,ACTIVE,214.64,350.77,59.969,1566068404,"201051344000890","174011545737251",26.66,51.00,0,321.61,415.09,53.9,50.1,0.442,1411271.9,1411271.9,12598,0,0,0,L,1122011218,1,123.14,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068409,765438.00
08/17/2019 15:00,2,1.900,ACTIVE,214.87,348.66,59.990,1566068404,"201051344000988","174011545737251",17.89,46.00,0,319.21,391.64,34.4,31.3,0.296,1064374.2,1064374.2,12586,0,0,0,L,1122011218,1,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068410,765439.00
08/17/2019 15:00,2,1.928,ACTIVE,215.32,353.17,60.017,1566068404,"201051344000582","174011545737251",26.88,46.60,0,320.11,418.09,52.5,48.8,0.451,1388059.7,1388059.7,12589,0,0,0,L,1122011218,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068411,765440.00
08/17/2019 15:00,2,2.020,ACTIVE,214.19,351.07,59.985,1566068404,"201051344000868","174011545737251",26.88,45.50,0,322.21,416.29,55.0,51.2,0.451,1396263.4,1396263.4,12591,0,0,0,L,1122011218,1,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068412,765441.00
08/17/2019 15:00,2,1.920,ACTIVE,215.09,353.47,59.985,1566068404,"201051344000576","174011545737251",27.00,46.40,0,318.91,415.09,52.5,48.7,0.451,1411739.1,1411739.1,12622,0,0,0,L,1122011218,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068413,765442.00
08/17/2019 15:00,2,2.010,ACTIVE,214.64,351.37,59.996,1566068404,"201051344001158","174011545737251",26.42,49.50,0,319.51,415.09,53.8,50.0,0.455,1389278.3,1389278.3,12586,0,0,0,L,1122011218,1,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068414,765443.00
08/17/2019 15:00,2,1.941,ACTIVE,214.87,351.37,60.012,1566068404,"201051344000917","174011545737251",26.94,48.00,0,320.11,417.19,53.0,49.2,0.446,1405496.5,1405496.5,12631,0,0,0,L,1122011218,1,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068415,765444.00
08/17/2019 15:00,2,1.912,ACTIVE,214.64,346.26,59.990,1566068404,"201051344000417","174011545737251",17.89,51.00,0,318.30,387.14,34.7,31.6,0.292,1105776.2,1105776.2,12629,0,0,0,L,1122011218,1,122.68,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068416,765445.00
08/17/2019 15:00,2,1.959,ACTIVE,214.87,352.27,60.001,1566068404,"201051344000685","174011545737251",26.58,48.00,0,316.50,414.49,52.8,49.0,0.468,1411202.3,1411202.3,12605,0,0,0,L,1122011218,1,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068417,765446.00
08/17/2019 15:00,2,1.979,ACTIVE,215.09,352.87,59.969,1566068404,"201051344000651","174011545737251",26.90,48.00,0,321.01,417.49,53.9,50.1,0.451,1406161.0,1406161.0,12593,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068418,765447.00
08/17/2019 15:00,2,1.979,ACTIVE,213.96,349.86,59.990,1566068404,"201051344000594","174011545737251",26.76,56.00,0,319.21,416.59,53.7,49.9,0.455,1415486.8,1415486.8,12597,0,0,0,L,1122011218,1,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068419,765448.00
08/17/2019 15:00,2,1.984,ACTIVE,214.64,352.57,59.996,1566068404,"201051344000469","174011545737251",27.04,44.00,0,317.40,416.89,54.4,50.5,0.477,1396039.3,1396039.3,12612,0,0,0,L,1122011218,1,121.78,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068419,765449.00
08/17/2019 15:00,2,2.098,ACTIVE,215.09,352.87,60.017,1566068404,"201051344000585","174011545737251",27.31,48.50,0,320.41,417.19,58.1,54.2,0.473,1422578.3,1422578.3,12586,0,0,0,L,1122011218,1,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068420,765450.00
08/17/2019 15:00,2,1.996,ACTIVE,215.32,353.17,59.990,1566068404,"201051344000853","174011545737251",26.94,47.80,0,320.41,419.90,54.5,50.7,0.473,1418652.4,1418652.4,12604,0,0,0,L,1122011218,1,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068421,765451.00
08/17/2019 15:00,2,1.967,ACTIVE,214.87,351.37,60.006,1566068404,"201051344001145","174011545737251",26.68,47.00,0,321.01,416.29,53.2,49.4,0.442,1420320.6,1420320.6,12626,0,0,0,L,1122011218,1,122.91,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068422,765452.00
08/17/2019 15:00,2,1.998,ACTIVE,214.87,352.87,59.990,1566068404,"201051344000438","174011545737251",26.68,49.30,0,317.40,417.79,54.0,50.2,0.464,1413860.7,1413860.7,12597,0,0,0,L,1122011218,1,123.14,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068423,765453.00
08/17/2019 15:00,2,2.090,ACTIVE,214.64,351.67,59.980,1566068404,"201051344001135","174011545737251",26.72,49.00,0,321.31,417.19,56.5,52.7,0.460,1401882.6,1401882.6,12580,0,0,0,L,1122011218,1,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068424,765454.00
08/17/2019 15:00,2,2.039,ACTIVE,214.87,352.27,59.985,1566068404,"201051344000983","174011545737251",27.06,47.80,0,321.61,415.39,55.9,52.1,0.468,1417014.6,1417014.6,12592,0,0,0,L,1122011218,1,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068425,765455.00
08/17/2019 15:00,2,2.039,ACTIVE,215.09,351.97,59.980,1566068404,"201051344001203","174011545737251",26.90,50.00,0,320.71,418.39,55.6,51.8,0.455,1410153.5,1410153.5,12608,0,0,0,L,1122011218,1,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068426,765456.00
08/17/2019 15:00,2,1.932,ACTIVE,214.41,350.17,59.990,1566068404,"201051344001230","174011545737251",27.02,48.50,0,319.51,411.18,52.9,49.1,0.442,1404034.6,1404034.6,12646,0,0,0,L,1122011218,1,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068427,765457.00
08/17/2019 15:00,2,1.996,ACTIVE,213.96,351.37,59.964,1566068404,"201051344000646","174011545737251",27.00,51.00,0,320.71,416.29,54.5,50.7,0.460,1398169.9,1398169.9,12607,0,0,0,L,1122011218,1,122.91,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068428,765458.00
08/17/2019 15:00,2,2.000,ACTIVE,214.41,350.47,59.964,1566068404,"201051344000867","174011545737251",27.21,51.00,0,322.51,415.09,55.1,51.3,0.442,1394069.6,1394069.6,12618,0,0,0,L,1122011218,1,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068429,765459.00
08/17/2019 15:00,2,1.982,ACTIVE,214.64,352.57,59.996,1566068404,"201051344000633","174011545737251",26.74,51.00,0,318.61,414.19,53.7,49.9,0.464,1390532.7,1390532.7,12625,0,0,0,L,1122011218,1,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068430,765460.00
08/17/2019 15:00,2,2.020,ACTIVE,214.41,350.77,59.990,1566068404,"201051344000955","174011545737251",26.82,50.20,0,321.01,416.29,54.9,51.1,0.460,1418981.4,1418981.4,12609,0,0,0,L,1122011218,1,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068431,765461.00
08/17/2019 15:00,2,1.930,ACTIVE,214.64,351.37,59.964,1566068404,"201051344000648","174011545737251",27.15,47.30,0,318.61,414.79,53.1,49.4,0.455,1403771.1,1403771.1,12594,0,0,0,L,1122011218,1,121.78,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068432,765462.00
08/17/2019 15:00,2,1.967,ACTIVE,214.87,352.27,59.985,1566068404,"201051344000645","174011545737251",26.70,47.00,0,320.71,413.59,53.2,49.4,0.446,1409774.6,1409774.6,12601,0,0,0,L,1122011218,1,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068433,765463.00
08/17/2019 15:00,2,1.998,ACTIVE,214.64,352.87,59.980,1566068404,"201051344000569","174011545737251",27.10,47.30,0,319.21,415.39,54.8,51.0,0.464,1427334.6,1427334.6,12589,0,0,0,L,1122011218,1,121.55,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068434,765464.00
08/17/2019 15:00,2,2.006,ACTIVE,214.64,355.58,59.985,1566068404,"179051228000119","174011545737251",27.47,50.80,0,321.61,421.70,55.9,52.0,0.473,212913.2,212913.2,12706,0,0,0,L,46974696,1,122.01,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566068434,765465.00
08/17/2019 15:15,2,1.475,ACTIVE,214.19,346.86,60.012,1566069304,"201051344000579","174011545737251",27.47,48.00,0,316.50,422.30,41.0,37.7,0.331,1428904.5,1428904.5,12601,0,0,0,L,1122011218,1,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069306,765466.00
08/17/2019 15:15,2,1.479,ACTIVE,214.64,346.86,60.017,1566069304,"201051344001025","174011545737251",27.49,46.00,0,317.10,419.30,41.2,37.8,0.336,1414832.5,1414832.5,12590,0,0,0,L,1122011218,1,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069307,765467.00
08/17/2019 15:15,2,1.369,ACTIVE,214.87,348.06,60.028,1566069304,"201051344001093","174011545737251",27.43,42.00,0,318.00,417.19,38.1,34.8,0.314,1395970.2,1395970.2,12634,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069308,765468.00
08/17/2019 15:15,2,1.426,ACTIVE,214.41,347.16,60.006,1566069304,"201051344000458","174011545737251",27.57,44.00,0,316.20,423.50,39.9,36.6,0.340,1409056.1,1409056.1,12590,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069308,765469.00
08/17/2019 15:15,2,1.455,ACTIVE,214.41,346.26,60.012,1566069304,"201051344000890","174011545737251",27.25,47.00,0,319.21,416.29,40.2,36.9,0.323,1411286.6,1411286.6,12599,0,0,0,L,1122011218,1,122.91,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069309,765470.00
08/17/2019 15:15,2,1.439,ACTIVE,214.41,345.66,59.996,1566069304,"201051344000988","174011545737251",17.93,41.00,0,319.21,396.15,26.2,23.4,0.225,1064383.6,1064383.6,12587,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069310,765471.00
08/17/2019 15:15,2,1.396,ACTIVE,215.09,348.36,59.980,1566069304,"201051344000582","174011545737251",27.37,42.80,0,318.30,418.39,38.7,35.4,0.327,1388074.1,1388074.1,12590,0,0,0,L,1122011218,1,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069311,765472.00
08/17/2019 15:15,2,1.473,ACTIVE,213.96,346.86,60.017,1566069304,"201051344000868","174011545737251",27.43,40.40,0,317.70,419.60,41.0,37.6,0.327,1396278.4,1396278.4,12592,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069312,765473.00
08/17/2019 15:15,2,1.395,ACTIVE,214.64,348.66,60.001,1566069304,"201051344000576","174011545737251",27.57,41.00,0,318.00,425.01,39.0,35.7,0.336,1411753.6,1411753.6,12623,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069313,765474.00
08/17/2019 15:15,2,1.443,ACTIVE,214.19,346.86,60.012,1566069304,"201051344001158","174011545737251",27.49,43.80,0,317.40,419.00,40.2,36.9,0.340,1389293.0,1389293.0,12587,0,0,0,L,1122011218,1,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069314,765475.00
08/17/2019 15:15,2,1.398,ACTIVE,214.64,347.16,59.996,1566069304,"201051344000917","174011545737251",27.35,43.40,0,319.21,417.19,38.8,35.5,0.318,1405510.9,1405510.9,12632,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069315,765476.00
08/17/2019 15:15,2,1.443,ACTIVE,214.41,343.85,60.012,1566069304,"201051344000417","174011545737251",17.91,47.30,0,320.11,389.54,26.2,23.4,0.217,1105785.5,1105785.5,12630,0,0,0,L,1122011218,1,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069316,765477.00
08/17/2019 15:15,2,1.426,ACTIVE,214.87,347.76,60.006,1566069304,"201051344000685","174011545737251",26.70,43.80,0,315.90,410.58,38.6,35.3,0.336,1411216.5,1411216.5,12606,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069317,765478.00
08/17/2019 15:15,2,1.455,ACTIVE,215.09,347.46,60.006,1566069304,"201051344000651","174011545737251",27.25,43.60,0,317.70,417.49,40.2,36.9,0.331,1406175.7,1406175.7,12594,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069318,765479.00
08/17/2019 15:15,2,1.447,ACTIVE,213.96,346.56,60.012,1566069304,"201051344000594","174011545737251",27.35,51.30,0,316.50,418.70,40.1,36.8,0.336,1415501.4,1415501.4,12598,0,0,0,L,1122011218,1,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069319,765480.00
08/17/2019 15:15,2,1.445,ACTIVE,214.64,348.36,60.017,1566069304,"201051344000469","174011545737251",27.79,38.60,0,316.50,424.41,40.7,37.4,0.349,1396054.2,1396054.2,12613,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069320,765481.00
08/17/2019 15:15,2,1.555,ACTIVE,214.87,348.66,60.017,1566069304,"201051344000585","174011545737251",27.75,44.30,0,316.80,418.70,43.7,40.3,0.345,1422593.9,1422593.9,12587,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069321,765482.00
08/17/2019 15:15,2,1.461,ACTIVE,215.09,348.96,59.990,1566069304,"201051344000853","174011545737251",27.59,41.50,0,315.90,425.31,40.9,37.5,0.340,1418667.3,1418667.3,12605,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069322,765483.00
08/17/2019 15:15,2,1.400,ACTIVE,214.87,346.86,60.012,1566069304,"201051344001145","174011545737251",27.69,42.50,0,318.00,415.69,39.3,36.0,0.309,1420335.0,1420335.0,12627,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069323,765484.00
08/17/2019 15:15,2,1.469,ACTIVE,214.87,347.76,60.017,1566069304,"201051344000438","174011545737251",27.21,45.00,0,316.20,417.19,40.5,37.2,0.340,1413875.3,1413875.3,12598,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069324,765485.00
08/17/2019 15:15,2,1.541,ACTIVE,214.41,347.16,60.022,1566069304,"201051344001135","174011545737251",27.43,44.50,0,316.80,418.09,42.8,39.4,0.336,1401897.9,1401897.9,12581,0,0,0,L,1122011218,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069325,765486.00
08/17/2019 15:15,2,1.508,ACTIVE,214.41,348.06,60.012,1566069304,"201051344000983","174011545737251",27.65,42.00,0,318.30,423.50,42.2,38.8,0.345,1417029.8,1417029.8,12593,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069326,765487.00
08/17/2019 15:15,2,1.496,ACTIVE,214.87,347.46,60.012,1566069304,"201051344001203","174011545737251",27.47,45.30,0,314.40,418.39,41.6,38.3,0.340,1410168.5,1410168.5,12609,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069327,765488.00
08/17/2019 15:15,2,1.385,ACTIVE,214.41,345.66,60.006,1566069304,"201051344001230","174011545737251",27.87,44.30,0,317.70,411.18,39.1,35.8,0.318,1404048.9,1404048.9,12647,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069328,765489.00
08/17/2019 15:15,2,1.490,ACTIVE,214.19,347.46,60.017,1566069304,"201051344000646","174011545737251",27.25,46.60,0,317.70,417.19,41.2,37.8,0.349,1398184.7,1398184.7,12608,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069329,765490.00
08/17/2019 15:15,2,1.490,ACTIVE,214.41,346.56,60.022,1566069304,"201051344000867","174011545737251",27.65,45.30,0,318.30,418.09,41.8,38.4,0.340,1394084.6,1394084.6,12619,0,0,0,L,1122011218,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069330,765491.00
08/17/2019 15:15,2,1.467,ACTIVE,214.64,348.66,60.006,1566069304,"201051344000633","174011545737251",27.33,46.20,0,317.40,417.79,40.6,37.2,0.345,1390547.3,1390547.3,12626,0,0,0,L,1122011218,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069331,765492.00
08/17/2019 15:15,2,1.506,ACTIVE,214.19,346.86,60.012,1566069304,"201051344000955","174011545737251",27.23,46.00,0,318.30,414.49,41.6,38.2,0.349,1418996.1,1418996.1,12610,0,0,0,L,1122011218,1,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069332,765493.00
08/17/2019 15:15,2,1.434,ACTIVE,214.64,348.06,60.028,1566069304,"201051344000648","174011545737251",27.53,42.00,0,317.10,419.30,40.0,36.7,0.336,1403785.5,1403785.5,12595,0,0,0,L,1122011218,1,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069333,765494.00
08/17/2019 15:15,2,1.453,ACTIVE,214.64,348.06,60.012,1566069304,"201051344000645","174011545737251",27.21,41.80,0,317.40,419.00,40.1,36.8,0.327,1409789.1,1409789.1,12602,0,0,0,L,1122011218,1,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069333,765495.00
08/17/2019 15:15,2,1.471,ACTIVE,214.41,347.46,60.028,1566069304,"201051344000569","174011545737251",27.77,41.80,0,316.80,420.50,41.4,38.0,0.345,1427349.5,1427349.5,12590,0,0,0,L,1122011218,1,121.55,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069335,765496.00
08/17/2019 15:15,2,1.510,ACTIVE,214.41,351.37,60.022,1566069304,"179051228000119","174011545737251",27.79,45.00,0,318.61,425.61,42.5,39.1,0.345,212928.4,212928.4,12707,0,0,0,L,46974696,1,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566069336,765497.00
08/17/2019 15:30,2,8.012,ACTIVE,221.64,366.70,59.990,1566070204,"201051344000579","174011545737251",27.41,46.60,0,331.53,423.81,222.4,212.7,1.030,1428926.2,1428926.2,12602,0,0,0,L,1122011218,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070205,765498.00
08/17/2019 15:30,2,8.340,ACTIVE,220.52,365.49,60.012,1566070204,"201051344001025","174011545737251",27.08,44.80,0,330.93,423.50,228.6,218.7,1.047,1414854.8,1414854.8,12591,0,0,0,L,1122011218,1,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070206,765499.00
08/17/2019 15:30,2,7.967,ACTIVE,220.74,367.00,60.001,1566070204,"201051344001093","174011545737251",27.55,41.00,0,333.63,421.40,222.2,212.6,1.012,1395991.5,1395991.5,12635,0,0,0,L,1122011218,1,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070207,765500.00
08/17/2019 15:30,2,8.088,ACTIVE,221.87,367.00,59.996,1566070204,"201051344000458","174011545737251",27.14,42.50,0,332.73,425.01,222.1,212.5,1.012,1409077.8,1409077.8,12591,0,0,0,L,1122011218,1,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070208,765501.00
08/17/2019 15:30,2,8.275,ACTIVE,219.16,364.59,60.012,1566070204,"201051344000890","174011545737251",26.66,46.00,0,330.93,423.20,223.3,213.6,1.021,1411308.5,1411308.5,12600,0,0,0,L,1122011218,1,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070209,765502.00
08/17/2019 15:30,2,7.998,ACTIVE,221.87,361.59,59.990,1566070204,"201051344000988","174011545737251",17.89,39.00,0,331.83,397.96,144.8,137.9,0.681,1064397.6,1064397.6,12588,0,0,0,L,1122011218,1,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070210,765503.00
08/17/2019 15:30,2,8.178,ACTIVE,220.74,367.30,60.006,1566070204,"201051344000582","174011545737251",27.00,42.50,0,332.43,422.90,223.5,213.8,1.021,1388095.8,1388095.8,12591,0,0,0,L,1122011218,1,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070211,765504.00
08/17/2019 15:30,2,8.209,ACTIVE,220.06,365.80,59.975,1566070204,"201051344000868","174011545737251",26.90,39.50,0,331.23,422.00,223.7,213.9,1.003,1396300.5,1396300.5,12593,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070212,765505.00
08/17/2019 15:30,2,8.008,ACTIVE,221.42,367.30,60.017,1566070204,"201051344000576","174011545737251",27.33,39.80,0,332.73,426.21,221.5,211.9,1.012,1411775.2,1411775.2,12624,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070213,765506.00
08/17/2019 15:30,2,8.064,ACTIVE,221.87,367.60,60.022,1566070204,"201051344001158","174011545737251",27.02,42.80,0,332.43,422.30,220.6,211.0,1.021,1389314.8,1389314.8,12588,0,0,0,L,1122011218,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070214,765507.00
08/17/2019 15:30,2,8.119,ACTIVE,220.52,366.70,60.006,1566070204,"201051344000917","174011545737251",27.47,43.60,0,332.43,423.81,225.8,216.0,1.056,1405532.9,1405532.9,12633,0,0,0,L,1122011218,1,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070214,765508.00
08/17/2019 15:30,2,7.912,ACTIVE,219.39,356.78,60.012,1566070204,"201051344000417","174011545737251",17.91,46.20,0,332.43,396.75,143.4,136.5,0.658,1105799.6,1105799.6,12631,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070215,765509.00
08/17/2019 15:30,2,8.262,ACTIVE,218.93,364.89,60.017,1566070204,"201051344000685","174011545737251",26.96,42.50,0,330.93,423.50,225.6,215.8,1.065,1411238.6,1411238.6,12607,0,0,0,L,1122011218,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070216,765510.00
08/17/2019 15:30,2,8.273,ACTIVE,220.97,367.60,60.001,1566070204,"201051344000651","174011545737251",27.00,43.20,0,332.13,422.30,226.1,216.3,1.030,1406198.1,1406198.1,12595,0,0,0,L,1122011218,1,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070217,765511.00
08/17/2019 15:30,2,7.887,ACTIVE,219.61,367.30,60.006,1566070204,"201051344000594","174011545737251",27.67,49.80,0,330.03,422.00,221.1,211.5,1.003,1415523.5,1415523.5,12599,0,0,0,L,1122011218,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070218,765512.00
08/17/2019 15:30,2,8.059,ACTIVE,221.87,369.40,60.001,1566070204,"201051344000469","174011545737251",27.33,37.80,0,330.93,425.31,223.1,213.4,1.043,1396076.5,1396076.5,12614,0,0,0,L,1122011218,1,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070219,765513.00
08/17/2019 15:30,2,8.398,ACTIVE,220.74,368.80,60.038,1566070204,"201051344000585","174011545737251",27.02,43.80,0,332.43,422.30,229.8,219.9,1.065,1422617.4,1422617.4,12588,0,0,0,L,1122011218,1,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070220,765514.00
