ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 15:30,2,8.055,ACTIVE,222.32,368.50,60.038,1566070204,"201051344000853","174011545737251",27.51,40.80,0,333.93,426.51,224.3,214.6,1.025,1418689.8,1418689.8,12606,0,0,0,L,1122011218,1,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070221,765515.00
08/17/2019 15:30,2,8.264,ACTIVE,219.39,365.19,60.001,1566070204,"201051344001145","174011545737251",27.00,41.50,0,333.33,423.81,225.9,216.1,1.030,1420357.4,1420357.4,12628,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070222,765516.00
08/17/2019 15:30,2,8.229,ACTIVE,219.84,366.10,59.996,1566070204,"201051344000438","174011545737251",26.68,44.80,0,332.73,422.90,222.2,212.5,1.016,1413897.8,1413897.8,12599,0,0,0,L,1122011218,1,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070223,765517.00
08/17/2019 15:30,2,8.129,ACTIVE,220.52,365.49,59.996,1566070204,"201051344001135","174011545737251",27.19,44.00,0,332.13,421.70,223.9,214.2,1.008,1401920.9,1401920.9,12582,0,0,0,L,1122011218,1,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070224,765518.00
08/17/2019 15:30,2,8.055,ACTIVE,221.64,368.20,60.001,1566070204,"201051344000983","174011545737251",27.41,41.50,0,332.13,423.50,223.6,213.9,1.016,1417052.7,1417052.7,12594,0,0,0,L,1122011218,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070225,765519.00
08/17/2019 15:30,2,8.334,ACTIVE,220.74,362.79,60.001,1566070204,"201051344001203","174011545737251",26.86,45.50,0,333.03,422.30,226.4,216.6,1.052,1410191.7,1410191.7,12610,0,0,0,L,1122011218,1,126.75,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070226,765520.00
08/17/2019 15:30,2,8.170,ACTIVE,218.93,362.79,60.001,1566070204,"201051344001230","174011545737251",26.96,43.60,0,330.33,422.30,222.9,213.2,1.039,1404071.4,1404071.4,12648,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070227,765521.00
08/17/2019 15:30,2,8.246,ACTIVE,218.93,365.19,60.001,1566070204,"201051344000646","174011545737251",26.78,46.00,0,330.93,423.20,223.6,213.9,1.025,1398207.6,1398207.6,12609,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070227,765522.00
08/17/2019 15:30,2,7.947,ACTIVE,220.29,365.19,60.012,1566070204,"201051344000867","174011545737251",27.57,43.40,0,331.53,419.90,221.8,212.2,1.008,1394107.4,1394107.4,12620,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070228,765523.00
08/17/2019 15:30,2,8.107,ACTIVE,220.29,367.30,60.012,1566070204,"201051344000633","174011545737251",26.86,44.50,0,332.73,420.20,220.6,210.9,1.016,1390569.9,1390569.9,12627,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070230,765524.00
08/17/2019 15:30,2,8.115,ACTIVE,219.39,363.99,60.006,1566070204,"201051344000955","174011545737251",26.90,46.00,0,331.23,421.40,221.0,211.4,1.043,1419019.0,1419019.0,12611,0,0,0,L,1122011218,1,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070230,765525.00
08/17/2019 15:30,2,7.975,ACTIVE,220.74,366.10,60.006,1566070204,"201051344000648","174011545737251",26.92,40.80,0,332.13,421.10,217.4,207.9,1.008,1403807.9,1403807.9,12596,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070231,765526.00
08/17/2019 15:30,2,8.037,ACTIVE,221.19,366.70,60.012,1566070204,"201051344000645","174011545737251",27.08,40.60,0,333.03,420.50,220.3,210.7,0.990,1409811.7,1409811.7,12603,0,0,0,L,1122011218,1,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070232,765527.00
08/17/2019 15:30,2,8.068,ACTIVE,221.19,366.70,60.012,1566070204,"201051344000569","174011545737251",27.25,41.00,0,333.03,422.60,222.6,212.9,1.030,1427372.6,1427372.6,12591,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070233,765528.00
08/17/2019 15:30,2,7.965,ACTIVE,221.19,373.91,59.980,1566070204,"179051228000119","174011545737251",27.81,44.30,0,333.03,426.21,224.2,214.5,1.078,212951.8,212951.8,12708,0,0,0,L,46974696,1,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566070234,765529.00
08/17/2019 15:45,2,7.029,ACTIVE,220.29,362.49,59.980,1566071105,"201051344000579","174011545737251",26.56,48.80,0,336.34,414.19,188.9,180.4,0.862,1428973.7,1428973.7,12603,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071106,765530.00
08/17/2019 15:45,2,7.375,ACTIVE,219.16,361.59,59.948,1566071105,"201051344001025","174011545737251",25.94,49.00,0,332.43,416.59,193.7,185.0,0.871,1414903.5,1414903.5,12592,0,0,0,L,1122011218,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071107,765531.00
08/17/2019 15:45,2,6.930,ACTIVE,219.39,362.49,59.985,1566071105,"201051344001093","174011545737251",26.90,45.00,0,335.14,414.79,188.8,180.3,0.853,1396038.8,1396038.8,12636,0,0,0,L,1122011218,1,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071108,765532.00
08/17/2019 15:45,2,7.076,ACTIVE,220.29,360.99,59.985,1566071105,"201051344000458","174011545737251",26.46,45.30,0,336.64,414.79,189.6,181.0,0.879,1409125.3,1409125.3,12592,0,0,0,L,1122011218,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071109,765533.00
08/17/2019 15:45,2,7.107,ALERT,218.03,358.88,59.953,1566071105,"201051344000890","174011545737251",26.18,48.80,0,302.98,415.39,188.4,179.9,0.862,1411355.8,1411355.8,12601,0,0,0,L,1122011218,1,125.17,123.14,0002,47,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071110,765534.00
08/17/2019 15:45,2,6.713,ACTIVE,220.52,356.78,59.990,1566071105,"201051344000988","174011545737251",17.87,40.60,0,337.54,393.15,121.6,115.5,0.561,1064427.9,1064427.9,12589,0,0,0,L,1122011218,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071111,765535.00
08/17/2019 15:45,2,7.111,ACTIVE,219.39,361.29,59.996,1566071105,"201051344000582","174011545737251",26.22,45.50,0,335.14,415.99,188.9,180.4,0.879,1388143.4,1388143.4,12592,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071112,765536.00
08/17/2019 15:45,2,7.023,ACTIVE,218.93,360.08,59.990,1566071105,"201051344000868","174011545737251",26.88,41.30,0,335.14,415.09,191.1,182.6,0.866,1396348.4,1396348.4,12594,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071113,765537.00
08/17/2019 15:45,2,6.832,ACTIVE,220.29,363.69,59.996,1566071105,"201051344000576","174011545737251",27.23,42.00,0,335.74,414.79,188.4,179.9,0.875,1411822.5,1411822.5,12625,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071114,765538.00
08/17/2019 15:45,2,6.932,ACTIVE,220.29,360.99,59.980,1566071105,"201051344001158","174011545737251",26.60,44.30,0,335.14,413.59,186.8,178.3,0.840,1389361.8,1389361.8,12589,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071115,765539.00
08/17/2019 15:45,2,7.195,ACTIVE,219.39,361.29,59.985,1566071105,"201051344000917","174011545737251",26.28,47.30,0,334.54,415.69,191.6,183.0,0.893,1405581.1,1405581.1,12634,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071116,765540.00
08/17/2019 15:45,2,6.535,ACTIVE,218.26,353.17,59.990,1566071105,"201051344000417","174011545737251",17.89,48.80,0,332.43,388.64,118.6,112.5,0.548,1105829.5,1105829.5,12632,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071117,765541.00
08/17/2019 15:45,2,7.119,ACTIVE,217.80,360.38,59.990,1566071105,"201051344000685","174011545737251",26.32,46.00,0,327.32,415.69,189.7,181.2,0.915,1411286.6,1411286.6,12608,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071118,765542.00
08/17/2019 15:45,2,7.143,ACTIVE,219.61,360.99,59.980,1566071105,"201051344000651","174011545737251",26.40,46.40,0,325.52,419.60,190.9,182.3,0.866,1406246.2,1406246.2,12596,0,0,0,L,1122011218,1,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071119,765543.00
08/17/2019 15:45,2,7.068,ACTIVE,218.26,360.08,59.985,1566071105,"201051344000594","174011545737251",26.28,53.00,0,332.43,415.39,187.9,179.5,0.866,1415570.8,1415570.8,12600,0,0,0,L,1122011218,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071120,765544.00
08/17/2019 15:45,2,7.039,ACTIVE,220.52,363.99,59.980,1566071105,"201051344000469","174011545737251",26.84,39.80,0,335.44,415.39,191.3,182.7,0.884,1396124.4,1396124.4,12615,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071121,765545.00
08/17/2019 15:45,2,7.305,ACTIVE,219.39,362.19,59.996,1566071105,"201051344000585","174011545737251",26.46,46.60,0,326.12,420.20,195.7,187.0,0.910,1422666.5,1422666.5,12589,0,0,0,L,1122011218,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071122,765546.00
08/17/2019 15:45,2,7.064,ACTIVE,220.97,364.29,59.990,1566071105,"201051344000853","174011545737251",26.80,43.60,0,336.34,418.70,191.6,183.0,0.888,1418737.9,1418737.9,12607,0,0,0,L,1122011218,1,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071123,765547.00
08/17/2019 15:45,2,7.176,ACTIVE,218.26,359.78,59.996,1566071105,"201051344001145","174011545737251",26.30,45.50,0,321.61,424.41,191.1,182.5,0.875,1420405.5,1420405.5,12629,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071124,765548.00
08/17/2019 15:45,2,7.105,ACTIVE,218.93,360.38,59.996,1566071105,"201051344000438","174011545737251",26.02,48.30,0,336.34,416.29,187.1,178.7,0.871,1413945.1,1413945.1,12600,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071125,765549.00
08/17/2019 15:45,2,7.184,ACTIVE,218.93,360.38,59.990,1566071105,"201051344001135","174011545737251",26.14,47.80,0,311.39,415.69,190.3,181.7,0.853,1401968.7,1401968.7,12583,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071126,765550.00
08/17/2019 15:45,2,7.035,ACTIVE,220.29,361.29,59.985,1566071105,"201051344000983","174011545737251",26.98,43.40,0,334.54,416.29,192.2,183.6,0.884,1417100.7,1417100.7,12595,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071127,765551.00
08/17/2019 15:45,2,7.066,ACTIVE,219.39,362.19,59.969,1566071105,"201051344001203","174011545737251",26.90,48.50,0,335.74,415.09,192.6,184.0,0.888,1410240.0,1410240.0,12611,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071128,765552.00
08/17/2019 15:45,2,7.105,ACTIVE,217.80,358.28,59.980,1566071105,"201051344001230","174011545737251",26.30,46.80,0,330.33,410.58,189.2,180.6,0.875,1404119.0,1404119.0,12649,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071129,765553.00
08/17/2019 15:45,2,7.135,ACTIVE,218.03,359.18,60.001,1566071105,"201051344000646","174011545737251",26.24,49.00,0,330.93,416.29,189.4,180.9,0.888,1398255.3,1398255.3,12610,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071129,765554.00
08/17/2019 15:45,2,7.016,ACTIVE,219.16,359.18,59.996,1566071105,"201051344000867","174011545737251",26.74,46.00,0,335.74,413.89,189.9,181.3,0.862,1394155.0,1394155.0,12621,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071130,765555.00
08/17/2019 15:45,2,7.035,ACTIVE,219.16,361.29,59.969,1566071105,"201051344000633","174011545737251",26.34,48.50,0,334.24,413.59,187.7,179.2,0.875,1390617.0,1390617.0,12628,0,0,0,L,1122011218,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071131,765556.00
08/17/2019 15:45,2,7.025,ACTIVE,218.03,358.58,59.985,1566071105,"201051344000955","174011545737251",26.30,49.30,0,330.93,417.19,187.2,178.8,0.888,1419066.1,1419066.1,12612,0,0,0,L,1122011218,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071132,765557.00
08/17/2019 15:45,2,6.869,ACTIVE,219.84,359.78,59.980,1566071105,"201051344000648","174011545737251",26.76,42.50,0,335.14,414.19,186.2,177.8,0.871,1403854.5,1403854.5,12597,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071133,765558.00
08/17/2019 15:45,2,7.051,ACTIVE,220.06,363.09,59.990,1566071105,"201051344000645","174011545737251",26.36,42.30,0,336.34,413.59,188.2,179.7,0.840,1409858.9,1409858.9,12604,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071134,765559.00
08/17/2019 15:45,2,7.068,ACTIVE,220.29,362.79,59.980,1566071105,"201051344000569","174011545737251",26.62,42.50,0,334.84,415.09,190.5,182.0,0.897,1427420.4,1427420.4,12592,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071135,765560.00
08/17/2019 15:45,2,7.070,ACTIVE,220.06,368.20,59.985,1566071105,"179051228000119","174011545737251",26.90,46.20,0,339.04,421.10,192.5,183.9,0.919,213000.0,213000.0,12709,0,0,0,L,46974696,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566071136,765561.00
08/17/2019 16:00,2,6.479,ACTIVE,220.06,362.79,59.964,1566072004,"201051344000579","174011545737251",27.08,48.30,0,337.24,404.57,177.7,169.5,0.844,1429016.9,1429016.9,12604,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072006,765562.00
08/17/2019 16:00,2,6.754,ACTIVE,218.71,359.48,59.980,1566072004,"201051344001025","174011545737251",26.94,49.30,0,333.33,406.37,184.3,176.0,0.826,1414948.1,1414948.1,12593,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072007,765563.00
08/17/2019 16:00,2,6.516,ACTIVE,218.93,360.08,59.975,1566072004,"201051344001093","174011545737251",26.94,45.30,0,337.54,406.37,177.7,169.6,0.822,1396082.0,1396082.0,12637,0,0,0,L,1122011218,1,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072008,765564.00
08/17/2019 16:00,2,6.527,ACTIVE,220.29,362.49,59.980,1566072004,"201051344000458","174011545737251",27.02,46.20,0,336.94,405.77,178.6,170.4,0.826,1409168.7,1409168.7,12593,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072008,765565.00
08/17/2019 16:00,2,6.570,ACTIVE,217.58,359.18,60.012,1566072004,"201051344000890","174011545737251",26.84,49.80,0,331.83,400.66,178.8,170.6,0.818,1411399.1,1411399.1,12603,0,0,0,L,1122011218,1,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072010,765566.00
08/17/2019 16:00,2,6.359,ACTIVE,220.06,357.38,59.975,1566072004,"201051344000988","174011545737251",17.89,40.60,0,337.54,385.03,115.2,109.3,0.521,1064455.7,1064455.7,12590,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072010,765567.00
08/17/2019 16:00,2,6.703,ACTIVE,218.93,359.48,59.969,1566072004,"201051344000582","174011545737251",26.24,46.20,0,333.63,406.97,178.1,170.0,0.831,1388186.5,1388186.5,12593,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072011,765568.00
08/17/2019 16:00,2,6.602,ACTIVE,218.71,360.38,59.980,1566072004,"201051344000868","174011545737251",26.90,41.30,0,333.63,405.47,179.8,171.6,0.818,1396392.1,1396392.1,12595,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072012,765569.00
08/17/2019 16:00,2,6.496,ACTIVE,220.06,363.39,59.975,1566072004,"201051344000576","174011545737251",26.92,42.30,0,336.64,405.47,177.0,168.9,0.831,1411865.5,1411865.5,12626,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072013,765570.00
08/17/2019 16:00,2,6.506,ACTIVE,220.29,360.99,59.980,1566072004,"201051344001158","174011545737251",26.70,44.80,0,337.24,405.17,176.0,168.0,0.818,1389404.6,1389404.6,12590,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072014,765571.00
08/17/2019 16:00,2,6.682,ACTIVE,218.71,359.78,59.953,1566072004,"201051344000917","174011545737251",26.78,49.50,0,327.92,412.68,181.3,173.0,0.835,1405624.9,1405624.9,12635,0,0,0,L,1122011218,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072015,765572.00
08/17/2019 16:00,2,6.281,ACTIVE,217.80,351.37,59.990,1566072004,"201051344000417","174011545737251",17.89,50.80,0,334.54,381.42,113.8,107.9,0.526,1105856.6,1105856.6,12633,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072016,765573.00
08/17/2019 16:00,2,6.766,ACTIVE,217.58,359.18,59.980,1566072004,"201051344000685","174011545737251",26.20,47.00,0,332.13,400.66,179.5,171.3,0.866,1411330.0,1411330.0,12609,0,0,0,L,1122011218,1,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072017,765574.00
08/17/2019 16:00,2,6.744,ACTIVE,219.39,361.29,59.969,1566072004,"201051344000651","174011545737251",26.48,46.80,0,337.54,406.97,180.8,172.6,0.831,1406289.9,1406289.9,12597,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072018,765575.00
08/17/2019 16:00,2,6.504,ACTIVE,218.26,358.28,59.985,1566072004,"201051344000594","174011545737251",26.90,54.00,0,329.73,400.06,177.0,168.9,0.813,1415613.8,1415613.8,12601,0,0,0,L,1122011218,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072019,765576.00
08/17/2019 16:00,2,6.516,ACTIVE,220.29,363.99,59.980,1566072004,"201051344000469","174011545737251",27.27,39.50,0,337.24,406.67,180.1,171.9,0.862,1396168.1,1396168.1,12616,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072020,765577.00
08/17/2019 16:00,2,6.908,ACTIVE,218.93,360.69,59.975,1566072004,"201051344000585","174011545737251",26.78,46.60,0,336.64,406.97,187.2,178.8,0.879,1422711.7,1422711.7,12590,0,0,0,L,1122011218,1,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072021,765578.00
08/17/2019 16:00,2,6.551,ACTIVE,220.52,362.19,59.943,1566072004,"201051344000853","174011545737251",27.23,43.60,0,335.74,405.17,180.7,172.4,0.840,1418781.7,1418781.7,12608,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072022,765579.00
08/17/2019 16:00,2,6.764,ACTIVE,217.80,358.88,59.969,1566072004,"201051344001145","174011545737251",26.42,46.00,0,334.54,402.16,181.1,172.8,0.831,1420449.3,1420449.3,12630,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072023,765580.00
08/17/2019 16:00,2,6.584,ACTIVE,218.48,358.88,59.975,1566072004,"201051344000438","174011545737251",26.62,49.80,0,334.24,404.27,177.4,169.3,0.831,1413988.0,1413988.0,12601,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072024,765581.00
08/17/2019 16:00,2,6.740,ACTIVE,218.48,358.88,59.969,1566072004,"201051344001135","174011545737251",26.48,48.30,0,334.24,404.57,180.6,172.4,0.809,1402012.4,1402012.4,12584,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072025,765582.00
08/17/2019 16:00,2,6.539,ACTIVE,220.06,360.38,60.001,1566072004,"201051344000983","174011545737251",27.35,43.80,0,337.54,406.07,181.0,172.8,0.835,1417144.6,1417144.6,12596,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072026,765583.00
08/17/2019 16:00,2,6.666,ACTIVE,218.93,358.88,59.969,1566072004,"201051344001203","174011545737251",26.98,49.30,0,329.43,405.47,182.1,173.8,0.844,1410284.2,1410284.2,12612,0,0,0,L,1122011218,1,125.85,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072027,765584.00
08/17/2019 16:00,2,6.510,ACTIVE,217.35,356.48,59.996,1566072004,"201051344001230","174011545737251",27.14,47.00,0,324.02,403.37,179.0,170.8,0.844,1404162.3,1404162.3,12650,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072028,765585.00
08/17/2019 16:00,2,6.650,ACTIVE,217.58,357.98,59.969,1566072004,"201051344000646","174011545737251",26.72,49.00,0,330.33,400.66,180.1,171.9,0.849,1398298.7,1398298.7,12611,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072028,765586.00
08/17/2019 16:00,2,6.457,ACTIVE,218.93,358.88,59.990,1566072004,"201051344000867","174011545737251",27.23,45.80,0,333.33,401.26,178.0,169.9,0.813,1394198.3,1394198.3,12622,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072029,765587.00
08/17/2019 16:00,2,6.494,ACTIVE,218.93,360.38,59.943,1566072004,"201051344000633","174011545737251",26.82,49.30,0,337.24,404.87,176.5,168.5,0.826,1390659.8,1390659.8,12629,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072030,765588.00
08/17/2019 16:00,2,6.607,ACTIVE,217.80,358.58,59.943,1566072004,"201051344000955","174011545737251",26.52,49.50,0,330.63,403.07,177.3,169.2,0.835,1419109.0,1419109.0,12613,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072031,765589.00
08/17/2019 16:00,2,6.418,ACTIVE,219.61,358.58,59.959,1566072004,"201051344000648","174011545737251",26.88,43.40,0,338.14,406.07,174.6,166.6,0.813,1403896.9,1403896.9,12598,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072032,765590.00
08/17/2019 16:00,2,6.588,ACTIVE,219.84,361.29,59.985,1566072004,"201051344000645","174011545737251",26.50,43.00,0,336.94,405.77,176.8,168.7,0.800,1409901.8,1409901.8,12605,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072033,765591.00
08/17/2019 16:00,2,6.609,ACTIVE,219.61,361.89,59.985,1566072004,"201051344000569","174011545737251",26.90,43.20,0,337.24,406.07,180.0,171.8,0.857,1427464.0,1427464.0,12593,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072034,765592.00
08/17/2019 16:00,2,6.525,ACTIVE,219.84,366.70,60.006,1566072004,"179051228000119","174011545737251",27.41,46.60,0,336.04,406.67,181.1,172.9,0.871,213044.0,213044.0,12710,0,0,0,L,46974696,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072035,765593.00
08/17/2019 16:15,2,6.025,ACTIVE,218.93,357.98,59.996,1566072904,"201051344000579","174011545737251",26.44,49.00,0,337.24,402.16,161.3,153.7,0.765,1429058.0,1429058.0,12605,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072905,765594.00
08/17/2019 16:15,2,6.176,ACTIVE,218.03,356.48,60.006,1566072904,"201051344001025","174011545737251",26.90,49.80,0,334.24,400.06,168.3,160.5,0.756,1414990.8,1414990.8,12594,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072906,765595.00
08/17/2019 16:15,2,5.910,ACTIVE,218.26,358.58,60.001,1566072904,"201051344001093","174011545737251",27.00,45.50,0,336.34,402.16,161.5,153.9,0.747,1396123.1,1396123.1,12638,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072907,765596.00
08/17/2019 16:15,2,5.936,ACTIVE,218.93,358.88,60.001,1566072904,"201051344000458","174011545737251",26.88,46.40,0,328.52,420.80,161.5,154.0,0.760,1409210.0,1409210.0,12594,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072908,765597.00
08/17/2019 16:15,2,6.072,ACTIVE,217.13,357.68,60.001,1566072904,"201051344000890","174011545737251",26.46,50.80,0,331.53,397.66,162.8,155.2,0.756,1411440.5,1411440.5,12604,0,0,0,L,1122011218,1,124.72,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072909,765598.00
08/17/2019 16:15,2,5.727,ACTIVE,218.93,354.67,60.001,1566072904,"201051344000988","174011545737251",17.89,41.30,0,338.44,383.53,103.8,98.3,0.482,1064482.1,1064482.1,12591,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072910,765599.00
08/17/2019 16:15,2,6.031,ACTIVE,218.26,357.38,60.006,1566072904,"201051344000582","174011545737251",26.62,46.40,0,333.03,402.16,162.6,155.0,0.756,1388227.9,1388227.9,12594,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072911,765600.00
08/17/2019 16:15,2,5.984,ACTIVE,217.80,358.28,60.006,1566072904,"201051344000868","174011545737251",26.88,42.00,0,337.24,402.16,162.8,155.2,0.742,1396433.7,1396433.7,12596,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072912,765601.00
08/17/2019 16:15,2,5.865,ACTIVE,218.93,358.58,60.006,1566072904,"201051344000576","174011545737251",26.92,43.00,0,336.64,402.77,159.8,152.3,0.756,1411906.4,1411906.4,12627,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072913,765602.00
08/17/2019 16:15,2,5.969,ACTIVE,218.93,357.68,60.001,1566072904,"201051344001158","174011545737251",26.40,45.00,0,337.24,401.86,159.4,152.0,0.747,1389445.3,1389445.3,12591,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072914,765603.00
08/17/2019 16:15,2,6.090,ACTIVE,218.26,357.08,60.001,1566072904,"201051344000917","174011545737251",26.76,51.00,0,332.43,397.35,165.1,157.4,0.751,1405666.9,1405666.9,12636,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072915,765604.00
08/17/2019 16:15,2,5.693,ACTIVE,217.35,351.07,60.043,1566072904,"201051344000417","174011545737251",17.91,51.80,0,333.03,377.22,103.2,97.6,0.482,1105882.8,1105882.8,12634,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072916,765605.00
08/17/2019 16:15,2,6.080,ACTIVE,217.13,357.08,60.001,1566072904,"201051344000685","174011545737251",26.60,47.00,0,321.61,403.07,163.8,156.1,0.795,1411371.7,1411371.7,12610,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072917,765606.00
08/17/2019 16:15,2,6.113,ACTIVE,218.71,358.58,60.001,1566072904,"201051344000651","174011545737251",26.62,47.50,0,337.84,402.77,164.9,157.3,0.756,1406331.8,1406331.8,12598,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072918,765607.00
08/17/2019 16:15,2,5.992,ACTIVE,217.35,356.18,60.028,1566072904,"201051344000594","174011545737251",26.44,55.00,0,331.53,397.35,160.4,152.9,0.747,1415654.8,1415654.8,12602,0,0,0,L,1122011218,1,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072919,765608.00
08/17/2019 16:15,2,5.885,ACTIVE,218.93,357.98,59.969,1566072904,"201051344000469","174011545737251",27.31,40.00,0,337.54,403.97,162.9,155.3,0.773,1396209.8,1396209.8,12617,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072920,765609.00
08/17/2019 16:15,2,6.250,ACTIVE,218.48,358.28,59.990,1566072904,"201051344000585","174011545737251",27.02,46.60,0,336.94,403.97,171.0,163.1,0.804,1422755.2,1422755.2,12591,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072921,765610.00
08/17/2019 16:15,2,5.941,ACTIVE,219.39,359.18,59.985,1566072904,"201051344000853","174011545737251",27.14,43.60,0,318.61,413.59,163.2,155.6,0.769,1418823.4,1418823.4,12609,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072922,765611.00
08/17/2019 16:15,2,6.180,ACTIVE,217.35,357.08,60.012,1566072904,"201051344001145","174011545737251",26.32,46.80,0,332.43,398.56,164.7,157.0,0.765,1420491.2,1420491.2,12631,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072922,765612.00
08/17/2019 16:15,2,5.955,ACTIVE,217.80,356.18,60.001,1566072904,"201051344000438","174011545737251",26.82,50.00,0,317.10,405.17,161.6,154.0,0.751,1414029.1,1414029.1,12602,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072923,765613.00
08/17/2019 16:15,2,6.146,ACTIVE,218.03,357.08,59.996,1566072904,"201051344001135","174011545737251",26.48,49.80,0,316.80,412.08,164.8,157.1,0.742,1402054.4,1402054.4,12585,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072924,765614.00
08/17/2019 16:15,2,5.994,ACTIVE,218.93,358.58,60.006,1566072904,"201051344000983","174011545737251",26.96,44.50,0,317.10,408.48,163.6,156.0,0.765,1417186.4,1417186.4,12597,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072925,765615.00
08/17/2019 16:15,2,6.084,ACTIVE,218.48,356.78,60.006,1566072904,"201051344001203","174011545737251",26.88,49.50,0,338.14,401.56,165.6,157.9,0.773,1410326.4,1410326.4,12613,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072926,765616.00
08/17/2019 16:15,2,5.918,ACTIVE,216.90,355.28,59.985,1566072904,"201051344001230","174011545737251",27.14,47.30,0,330.33,397.35,162.7,155.1,0.773,1404203.7,1404203.7,12651,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072927,765617.00
08/17/2019 16:15,2,6.127,ACTIVE,217.13,355.58,60.012,1566072904,"201051344000646","174011545737251",26.42,50.00,0,327.92,413.59,164.0,156.4,0.773,1398340.5,1398340.5,12612,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072928,765618.00
08/17/2019 16:15,2,5.969,ACTIVE,217.80,356.18,59.996,1566072904,"201051344000867","174011545737251",26.76,46.60,0,334.24,400.96,161.9,154.3,0.738,1394239.5,1394239.5,12623,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072929,765619.00
08/17/2019 16:15,2,5.953,ACTIVE,218.03,357.98,60.017,1566072904,"201051344000633","174011545737251",26.54,50.00,0,337.54,402.16,160.0,152.5,0.756,1390700.6,1390700.6,12630,0,0,0,L,1122011218,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072930,765620.00
08/17/2019 16:15,2,5.955,ACTIVE,217.35,355.88,60.006,1566072904,"201051344000955","174011545737251",26.76,49.80,0,320.71,409.38,161.2,153.7,0.760,1419150.2,1419150.2,12614,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072931,765621.00
08/17/2019 16:15,2,5.797,ACTIVE,218.71,358.58,60.001,1566072904,"201051344000648","174011545737251",26.86,43.40,0,328.82,404.87,157.8,150.4,0.742,1403937.3,1403937.3,12599,0,0,0,L,1122011218,1,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072932,765622.00
08/17/2019 16:15,2,5.869,ACTIVE,218.71,356.78,60.006,1566072904,"201051344000645","174011545737251",26.82,43.40,0,337.24,402.46,159.4,151.9,0.729,1409942.6,1409942.6,12606,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072933,765623.00
08/17/2019 16:15,2,5.904,ACTIVE,218.71,358.28,59.964,1566072904,"201051344000569","174011545737251",27.17,43.20,0,330.33,417.19,162.5,154.9,0.760,1427505.6,1427505.6,12594,0,0,0,L,1122011218,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072934,765624.00
08/17/2019 16:15,2,5.891,ACTIVE,218.71,363.69,59.996,1566072904,"179051228000119","174011545737251",27.45,47.00,0,336.34,403.67,163.7,156.1,0.791,213085.9,213085.9,12711,0,0,0,L,46974696,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566072935,765625.00
08/17/2019 16:30,2,5.428,ACTIVE,218.03,355.58,59.980,1566073804,"201051344000579","174011545737251",26.82,48.80,0,337.84,396.15,147.5,140.4,0.698,1429094.5,1429094.5,12606,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073805,765626.00
08/17/2019 16:30,2,5.547,ACTIVE,217.58,355.58,59.980,1566073804,"201051344001025","174011545737251",27.25,49.50,0,332.13,394.35,152.9,145.7,0.698,1415028.7,1415028.7,12595,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073806,765627.00
08/17/2019 16:30,2,5.309,ACTIVE,217.80,356.18,59.985,1566073804,"201051344001093","174011545737251",27.31,45.80,0,333.03,393.15,146.9,139.9,0.676,1396159.4,1396159.4,12639,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073807,765628.00
08/17/2019 16:30,2,5.365,ACTIVE,218.26,355.58,59.948,1566073804,"201051344000458","174011545737251",27.15,46.00,0,338.14,395.85,147.5,140.5,0.698,1409246.5,1409246.5,12595,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073808,765629.00
08/17/2019 16:30,2,5.498,ACTIVE,216.67,354.67,59.990,1566073804,"201051344000890","174011545737251",26.66,50.40,0,332.13,392.85,148.5,141.4,0.689,1411477.2,1411477.2,12605,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073809,765630.00
08/17/2019 16:30,2,5.271,ACTIVE,218.26,352.87,59.985,1566073804,"201051344000988","174011545737251",17.89,41.50,0,337.24,380.22,95.5,90.3,0.455,1064505.4,1064505.4,12592,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073810,765631.00
08/17/2019 16:30,2,5.510,ACTIVE,217.80,355.28,59.990,1566073804,"201051344000582","174011545737251",26.52,46.60,0,332.73,394.05,147.9,140.9,0.703,1388264.5,1388264.5,12595,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073811,765632.00
08/17/2019 16:30,2,5.365,ACTIVE,217.13,354.67,59.985,1566073804,"201051344000868","174011545737251",27.29,41.50,0,332.13,392.55,148.3,141.2,0.676,1396470.5,1396470.5,12597,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073812,765633.00
08/17/2019 16:30,2,5.277,ACTIVE,218.26,356.48,59.980,1566073804,"201051344000576","174011545737251",27.21,42.50,0,329.43,398.26,145.5,138.5,0.685,1411942.5,1411942.5,12628,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073813,765634.00
08/17/2019 16:30,2,5.414,ACTIVE,218.03,355.28,59.985,1566073804,"201051344001158","174011545737251",26.56,45.00,0,336.94,395.85,145.7,138.7,0.681,1389481.3,1389481.3,12592,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073814,765635.00
08/17/2019 16:30,2,5.535,ACTIVE,217.58,355.28,60.001,1566073804,"201051344000917","174011545737251",26.90,52.00,0,331.53,391.94,150.8,143.6,0.703,1405704.2,1405704.2,12637,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073815,765636.00
08/17/2019 16:30,2,5.221,ACTIVE,216.67,348.66,59.990,1566073804,"201051344000417","174011545737251",17.89,52.80,0,333.63,374.51,94.5,89.3,0.446,1105905.9,1105905.9,12635,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073816,765637.00
08/17/2019 16:30,2,5.465,ACTIVE,216.67,353.77,59.985,1566073804,"201051344000685","174011545737251",26.96,47.30,0,332.13,391.94,149.2,142.1,0.725,1411408.6,1411408.6,12611,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073817,765638.00
08/17/2019 16:30,2,5.541,ACTIVE,218.03,356.18,59.980,1566073804,"201051344000651","174011545737251",26.74,47.30,0,334.24,393.75,150.1,143.0,0.689,1406368.9,1406368.9,12599,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073818,765639.00
08/17/2019 16:30,2,5.330,ACTIVE,216.67,352.57,59.953,1566073804,"201051344000594","174011545737251",27.10,54.50,0,331.23,391.94,146.3,139.3,0.681,1415691.0,1415691.0,12603,0,0,0,L,1122011218,1,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073818,765640.00
08/17/2019 16:30,2,5.344,ACTIVE,218.48,356.18,59.985,1566073804,"201051344000469","174011545737251",27.39,39.50,0,336.94,397.66,148.2,141.2,0.707,1396246.5,1396246.5,12618,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073819,765641.00
08/17/2019 16:30,2,5.758,ACTIVE,218.03,355.88,59.996,1566073804,"201051344000585","174011545737251",26.78,47.50,0,322.21,413.29,155.9,148.5,0.734,1422793.8,1422793.8,12592,0,0,0,L,1122011218,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073820,765642.00
08/17/2019 16:30,2,5.406,ACTIVE,218.71,357.38,60.012,1566073804,"201051344000853","174011545737251",27.15,43.60,0,339.34,397.96,148.8,141.7,0.698,1418860.3,1418860.3,12610,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073821,765643.00
08/17/2019 16:30,2,5.518,ACTIVE,216.90,354.67,59.975,1566073804,"201051344001145","174011545737251",26.98,46.60,0,332.13,392.55,150.8,143.6,0.703,1420528.4,1420528.4,12632,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073822,765644.00
08/17/2019 16:30,2,5.422,ACTIVE,217.35,355.28,59.985,1566073804,"201051344000438","174011545737251",26.76,50.40,0,332.43,392.85,146.9,139.9,0.689,1414065.5,1414065.5,12603,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073823,765645.00
08/17/2019 16:30,2,5.514,ACTIVE,217.35,354.37,59.985,1566073804,"201051344001135","174011545737251",26.88,50.20,0,330.63,392.55,150.0,142.9,0.681,1402091.4,1402091.4,12586,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073824,765646.00
08/17/2019 16:30,2,5.389,ACTIVE,218.26,355.28,59.990,1566073804,"201051344000983","174011545737251",27.45,43.60,0,336.94,393.75,149.8,142.6,0.703,1417223.5,1417223.5,12598,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073825,765647.00
08/17/2019 16:30,2,5.545,ACTIVE,217.80,355.28,59.985,1566073804,"201051344001203","174011545737251",26.92,49.80,0,334.54,393.75,151.1,143.9,0.712,1410363.8,1410363.8,12614,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073826,765648.00
08/17/2019 16:30,2,5.412,ACTIVE,216.45,353.17,59.985,1566073804,"201051344001230","174011545737251",27.04,47.80,0,332.13,393.75,148.2,141.1,0.703,1404240.3,1404240.3,12652,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073827,765649.00
08/17/2019 16:30,2,5.543,ACTIVE,216.45,356.18,60.001,1566073804,"201051344000646","174011545737251",26.62,49.80,0,330.93,393.45,149.4,142.3,0.707,1398377.4,1398377.4,12613,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073828,765650.00
08/17/2019 16:30,2,5.326,ACTIVE,217.35,351.97,59.975,1566073804,"201051344000867","174011545737251",27.35,46.80,0,332.73,391.04,147.6,140.5,0.685,1394276.1,1394276.1,12624,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073829,765651.00
08/17/2019 16:30,2,5.328,ACTIVE,217.35,356.18,59.990,1566073804,"201051344000633","174011545737251",27.04,49.80,0,336.64,393.45,145.9,138.9,0.681,1390736.7,1390736.7,12631,0,0,0,L,1122011218,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073830,765652.00
08/17/2019 16:30,2,5.363,ACTIVE,216.67,352.87,59.996,1566073804,"201051344000955","174011545737251",27.02,51.30,0,330.93,391.94,146.7,139.6,0.694,1419186.4,1419186.4,12615,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073831,765653.00
08/17/2019 16:30,2,5.322,ACTIVE,218.03,354.37,59.990,1566073804,"201051344000648","174011545737251",26.68,43.60,0,337.24,392.85,143.8,136.8,0.681,1403972.9,1403972.9,12600,0,0,0,L,1122011218,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073832,765654.00
08/17/2019 16:30,2,5.344,ACTIVE,218.26,354.97,59.996,1566073804,"201051344000645","174011545737251",26.92,43.40,0,338.14,392.55,145.6,138.6,0.667,1409978.7,1409978.7,12607,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073832,765655.00
08/17/2019 16:30,2,5.350,ACTIVE,218.03,355.58,59.980,1566073804,"201051344000569","174011545737251",27.33,43.00,0,336.64,395.25,148.0,140.9,0.689,1427542.3,1427542.3,12595,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073833,765656.00
