ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 16:30,2,5.381,ACTIVE,218.03,360.38,59.990,1566073804,"179051228000119","174011545737251",27.41,46.60,0,326.72,418.70,149.4,142.3,0.720,213122.9,213122.9,12712,0,0,0,L,46974696,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566073834,765657.00
08/17/2019 16:45,2,5.020,ACTIVE,217.80,354.37,59.996,1566074704,"201051344000579","174011545737251",26.62,49.80,0,326.12,403.67,135.3,128.7,0.641,1429128.1,1429128.1,12607,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074705,765658.00
08/17/2019 16:45,2,5.211,ACTIVE,217.13,353.47,59.953,1566074704,"201051344001025","174011545737251",26.62,50.40,0,332.43,389.54,140.5,133.7,0.636,1415063.7,1415063.7,12596,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074706,765659.00
08/17/2019 16:45,2,4.861,ACTIVE,217.35,353.17,59.985,1566074704,"201051344001093","174011545737251",27.14,46.20,0,332.73,388.34,133.6,127.0,0.623,1396192.9,1396192.9,12640,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074707,765660.00
08/17/2019 16:45,2,5.012,ACTIVE,218.03,354.07,59.980,1566074704,"201051344000458","174011545737251",26.46,47.30,0,336.64,388.34,134.3,127.7,0.636,1409280.0,1409280.0,12596,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074708,765661.00
08/17/2019 16:45,2,5.074,ACTIVE,216.22,350.77,59.980,1566074704,"201051344000890","174011545737251",26.64,50.20,0,332.73,388.94,136.9,130.2,0.645,1411511.2,1411511.2,12606,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074709,765662.00
08/17/2019 16:45,2,4.744,ACTIVE,218.03,350.77,59.980,1566074704,"201051344000988","174011545737251",17.91,43.00,0,337.24,374.21,86.2,81.3,0.407,1064526.8,1064526.8,12593,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074710,765663.00
08/17/2019 16:45,2,5.100,ACTIVE,217.58,354.37,59.975,1566074704,"201051344000582","174011545737251",26.40,48.00,0,332.13,389.54,136.3,129.7,0.641,1388298.4,1388298.4,12596,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074711,765664.00
08/17/2019 16:45,2,4.926,ACTIVE,216.67,353.17,59.996,1566074704,"201051344000868","174011545737251",27.00,43.40,0,332.43,387.74,134.8,128.2,0.619,1396504.1,1396504.1,12598,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074712,765665.00
08/17/2019 16:45,2,4.873,ACTIVE,218.03,354.07,59.975,1566074704,"201051344000576","174011545737251",26.78,44.00,0,334.24,391.04,132.2,125.7,0.619,1411975.5,1411975.5,12629,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074713,765666.00
08/17/2019 16:45,2,4.932,ACTIVE,217.80,354.07,59.953,1566074704,"201051344001158","174011545737251",26.64,46.60,0,336.64,387.74,133.2,126.6,0.628,1389514.5,1389514.5,12593,0,0,0,L,1122011218,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074714,765667.00
08/17/2019 16:45,2,5.113,ACTIVE,217.13,353.47,59.985,1566074704,"201051344000917","174011545737251",26.80,53.30,0,331.83,387.44,138.8,132.0,0.650,1405738.7,1405738.7,12638,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074715,765668.00
08/17/2019 16:45,2,4.820,ACTIVE,216.45,347.46,59.990,1566074704,"201051344000417","174011545737251",17.89,53.00,0,333.03,371.21,87.2,82.3,0.393,1105927.4,1105927.4,12636,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074716,765669.00
08/17/2019 16:45,2,5.127,ACTIVE,216.22,353.77,59.990,1566074704,"201051344000685","174011545737251",26.62,47.50,0,332.13,390.14,138.2,131.5,0.658,1411442.9,1411442.9,12612,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074716,765670.00
08/17/2019 16:45,2,5.191,ACTIVE,217.58,354.37,59.990,1566074704,"201051344000651","174011545737251",26.22,49.30,0,333.63,389.54,137.8,131.1,0.636,1406403.3,1406403.3,12600,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074717,765671.00
08/17/2019 16:45,2,4.916,ACTIVE,216.45,351.97,59.969,1566074704,"201051344000594","174011545737251",27.02,54.50,0,332.13,388.04,134.5,127.9,0.636,1415724.5,1415724.5,12604,0,0,0,L,1122011218,1,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074718,765672.00
08/17/2019 16:45,2,4.959,ACTIVE,218.03,354.97,59.990,1566074704,"201051344000469","174011545737251",26.72,41.30,0,336.94,389.24,134.2,127.6,0.641,1396280.1,1396280.1,12619,0,0,0,L,1122011218,1,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074719,765673.00
08/17/2019 16:45,2,5.252,ACTIVE,217.58,354.07,60.028,1566074704,"201051344000585","174011545737251",26.96,47.80,0,332.43,389.54,143.4,136.5,0.667,1422829.6,1422829.6,12593,0,0,0,L,1122011218,1,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074720,765674.00
08/17/2019 16:45,2,4.947,ACTIVE,218.48,355.88,59.985,1566074704,"201051344000853","174011545737251",26.96,45.30,0,338.14,392.25,135.0,128.4,0.645,1418894.1,1418894.1,12611,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074721,765675.00
08/17/2019 16:45,2,5.145,ACTIVE,216.67,353.77,59.980,1566074704,"201051344001145","174011545737251",26.92,46.80,0,332.73,388.04,140.2,133.4,0.654,1420563.1,1420563.1,12633,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074722,765676.00
08/17/2019 16:45,2,4.979,ACTIVE,217.13,354.37,59.990,1566074704,"201051344000438","174011545737251",27.04,50.40,0,333.03,388.04,136.4,129.7,0.645,1414099.4,1414099.4,12604,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074723,765677.00
08/17/2019 16:45,2,5.131,ACTIVE,217.13,352.27,59.996,1566074704,"201051344001135","174011545737251",26.60,51.00,0,329.43,389.84,138.2,131.4,0.628,1402125.8,1402125.8,12587,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074724,765678.00
08/17/2019 16:45,2,5.045,ACTIVE,217.80,354.07,59.964,1566074704,"201051344000983","174011545737251",26.66,46.20,0,335.14,388.94,136.3,129.6,0.641,1417257.5,1417257.5,12599,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074725,765679.00
08/17/2019 16:45,2,5.145,ACTIVE,217.35,353.77,59.996,1566074704,"201051344001203","174011545737251",26.54,50.20,0,333.33,389.54,138.1,131.4,0.645,1410398.3,1410398.3,12615,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074726,765680.00
08/17/2019 16:45,2,5.002,ACTIVE,216.22,352.57,60.028,1566074704,"201051344001230","174011545737251",26.92,47.00,0,333.33,388.94,136.4,129.8,0.650,1404274.2,1404274.2,12653,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074727,765681.00
08/17/2019 16:45,2,5.078,ACTIVE,216.22,355.88,60.006,1566074704,"201051344000646","174011545737251",26.80,50.20,0,330.33,391.34,137.8,131.0,0.650,1398411.6,1398411.6,12614,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074728,765682.00
08/17/2019 16:45,2,4.947,ACTIVE,217.13,352.27,60.001,1566074704,"201051344000867","174011545737251",26.92,47.50,0,332.43,387.44,134.9,128.3,0.619,1394309.7,1394309.7,12625,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074729,765683.00
08/17/2019 16:45,2,4.996,ACTIVE,217.13,355.28,59.990,1566074704,"201051344000633","174011545737251",26.36,50.20,0,333.93,387.44,133.4,126.8,0.628,1390770.0,1390770.0,12632,0,0,0,L,1122011218,1,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074730,765684.00
08/17/2019 16:45,2,4.875,ACTIVE,216.45,352.87,59.996,1566074704,"201051344000955","174011545737251",27.35,50.80,0,332.73,387.74,135.0,128.4,0.641,1419220.0,1419220.0,12616,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074731,765685.00
08/17/2019 16:45,2,4.850,ACTIVE,217.58,353.47,59.990,1566074704,"201051344000648","174011545737251",26.74,45.30,0,328.22,389.84,131.3,124.8,0.628,1404005.6,1404005.6,12601,0,0,0,L,1122011218,1,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074732,765686.00
08/17/2019 16:45,2,4.908,ACTIVE,217.80,353.47,59.990,1566074704,"201051344000645","174011545737251",26.62,45.00,0,330.03,391.04,132.3,125.8,0.610,1410011.7,1410011.7,12608,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074732,765687.00
08/17/2019 16:45,2,4.979,ACTIVE,217.80,353.47,60.028,1566074704,"201051344000569","174011545737251",26.72,44.30,0,334.24,388.64,134.7,128.1,0.632,1427575.9,1427575.9,12596,0,0,0,L,1122011218,1,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074733,765688.00
08/17/2019 16:45,2,4.963,ACTIVE,217.58,358.88,59.990,1566074704,"179051228000119","174011545737251",27.06,47.80,0,330.33,394.95,136.0,129.3,0.650,213156.9,213156.9,12713,0,0,0,L,46974696,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566074734,765689.00
08/17/2019 17:00,2,4.615,ACTIVE,217.13,352.27,59.985,1566075604,"201051344000579","174011545737251",26.88,49.50,0,333.93,384.73,125.5,119.3,0.597,1429159.1,1429159.1,12608,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075605,765690.00
08/17/2019 17:00,2,4.863,ACTIVE,216.90,352.27,59.985,1566075604,"201051344001025","174011545737251",26.58,51.30,0,332.43,385.33,130.9,124.4,0.583,1415095.9,1415095.9,12597,0,0,0,L,1122011218,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075606,765691.00
08/17/2019 17:00,2,4.512,ACTIVE,217.13,352.57,59.985,1566075604,"201051344001093","174011545737251",27.21,47.00,0,332.73,383.83,124.3,118.1,0.575,1396223.5,1396223.5,12641,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075607,765692.00
08/17/2019 17:00,2,4.580,ACTIVE,216.90,350.47,59.990,1566075604,"201051344000458","174011545737251",26.90,48.80,0,333.93,384.43,124.7,118.5,0.597,1409310.7,1409310.7,12597,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075608,765693.00
08/17/2019 17:00,2,4.723,ACTIVE,216.22,351.67,59.975,1566075604,"201051344000890","174011545737251",26.62,50.00,0,333.03,385.93,127.2,120.9,0.588,1411542.6,1411542.6,12607,0,0,0,L,1122011218,1,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075609,765694.00
08/17/2019 17:00,2,4.416,ACTIVE,217.13,349.86,60.001,1566075604,"201051344000988","174011545737251",17.91,44.80,0,336.34,371.21,80.0,75.3,0.389,1064546.3,1064546.3,12594,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075610,765695.00
08/17/2019 17:00,2,4.723,ACTIVE,217.35,353.47,59.980,1566075604,"201051344000582","174011545737251",26.50,48.30,0,332.73,385.33,126.7,120.4,0.601,1388329.6,1388329.6,12597,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075611,765696.00
08/17/2019 17:00,2,4.582,ACTIVE,216.22,350.17,59.980,1566075604,"201051344000868","174011545737251",26.98,43.80,0,332.73,384.73,125.1,118.8,0.588,1396535.0,1396535.0,12599,0,0,0,L,1122011218,1,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075612,765697.00
08/17/2019 17:00,2,4.412,ACTIVE,217.13,351.97,59.975,1566075604,"201051344000576","174011545737251",27.27,45.50,0,334.84,385.63,122.0,115.8,0.575,1412005.7,1412005.7,12630,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075612,765698.00
08/17/2019 17:00,2,4.641,ACTIVE,216.90,351.67,59.975,1566075604,"201051344001158","174011545737251",26.28,47.50,0,333.63,383.53,123.5,117.3,0.601,1389544.9,1389544.9,12594,0,0,0,L,1122011218,1,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075613,765699.00
08/17/2019 17:00,2,4.768,ACTIVE,216.90,351.67,59.985,1566075604,"201051344000917","174011545737251",26.80,53.80,0,331.83,383.83,129.3,122.9,0.614,1405770.6,1405770.6,12639,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075614,765700.00
08/17/2019 17:00,2,4.463,ACTIVE,216.22,347.76,59.980,1566075604,"201051344000417","174011545737251",17.95,52.80,0,333.93,369.10,81.2,76.4,0.371,1105947.2,1105947.2,12637,0,0,0,L,1122011218,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075615,765701.00
08/17/2019 17:00,2,4.742,ACTIVE,216.22,351.07,59.980,1566075604,"201051344000685","174011545737251",26.72,48.50,0,332.73,385.33,128.3,121.9,0.632,1411474.6,1411474.6,12613,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075616,765702.00
08/17/2019 17:00,2,4.766,ACTIVE,217.58,353.17,59.975,1566075604,"201051344000651","174011545737251",26.58,49.30,0,333.63,386.23,128.2,121.8,0.588,1406434.9,1406434.9,12601,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075617,765703.00
08/17/2019 17:00,2,4.570,ACTIVE,215.77,350.17,59.980,1566075604,"201051344000594","174011545737251",26.96,54.30,0,331.83,384.43,124.7,118.5,0.583,1415755.3,1415755.3,12605,0,0,0,L,1122011218,1,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075618,765704.00
08/17/2019 17:00,2,4.549,ACTIVE,217.35,352.27,59.980,1566075604,"201051344000469","174011545737251",27.06,42.80,0,333.33,384.73,124.7,118.4,0.601,1396310.9,1396310.9,12620,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075619,765705.00
08/17/2019 17:00,2,4.941,ACTIVE,217.35,354.07,59.975,1566075604,"201051344000585","174011545737251",26.84,47.80,0,332.43,385.33,134.3,127.7,0.628,1422862.6,1422862.6,12594,0,0,0,L,1122011218,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075620,765706.00
08/17/2019 17:00,2,4.572,ACTIVE,217.58,353.47,59.975,1566075604,"201051344000853","174011545737251",27.10,46.20,0,337.84,386.23,125.6,119.3,0.592,1418925.0,1418925.0,12612,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075621,765707.00
08/17/2019 17:00,2,4.764,ACTIVE,216.45,351.67,59.985,1566075604,"201051344001145","174011545737251",27.04,47.30,0,331.83,385.63,130.3,123.9,0.605,1420595.3,1420595.3,12634,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075622,765708.00
08/17/2019 17:00,2,4.684,ACTIVE,216.90,353.47,59.975,1566075604,"201051344000438","174011545737251",26.60,51.30,0,327.62,388.34,126.2,119.9,0.588,1414130.6,1414130.6,12605,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075623,765709.00
08/17/2019 17:00,2,4.760,ACTIVE,216.67,351.07,59.975,1566075604,"201051344001135","174011545737251",26.66,51.50,0,331.83,385.63,128.6,122.2,0.588,1402157.5,1402157.5,12588,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075624,765710.00
08/17/2019 17:00,2,4.547,ACTIVE,217.13,352.27,59.980,1566075604,"201051344000983","174011545737251",27.51,46.60,0,333.33,385.03,126.6,120.2,0.597,1417288.8,1417288.8,12600,0,0,0,L,1122011218,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075625,765711.00
08/17/2019 17:00,2,4.770,ACTIVE,217.13,352.87,59.990,1566075604,"201051344001203","174011545737251",26.68,49.50,0,333.03,385.03,128.9,122.5,0.605,1410430.0,1410430.0,12616,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075626,765712.00
08/17/2019 17:00,2,4.629,ACTIVE,215.77,350.47,59.985,1566075604,"201051344001230","174011545737251",27.04,47.30,0,333.63,384.43,126.7,120.4,0.605,1404305.5,1404305.5,12654,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075627,765713.00
08/17/2019 17:00,2,4.689,ACTIVE,216.00,350.77,59.985,1566075604,"201051344000646","174011545737251",26.92,50.40,0,332.43,385.33,127.9,121.5,0.605,1398443.2,1398443.2,12615,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075627,765714.00
08/17/2019 17:00,2,4.545,ACTIVE,216.45,350.47,59.975,1566075604,"201051344000867","174011545737251",27.17,48.50,0,331.53,383.83,125.2,118.9,0.570,1394340.6,1394340.6,12626,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075628,765715.00
08/17/2019 17:00,2,4.627,ACTIVE,216.45,353.17,59.990,1566075604,"201051344000633","174011545737251",26.42,50.60,0,332.43,383.83,123.8,117.6,0.583,1390800.6,1390800.6,12633,0,0,0,L,1122011218,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075629,765716.00
08/17/2019 17:00,2,4.586,ACTIVE,216.22,350.47,59.980,1566075604,"201051344000955","174011545737251",26.94,51.00,0,332.73,384.43,125.1,118.8,0.601,1419251.0,1419251.0,12617,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075630,765717.00
08/17/2019 17:00,2,4.457,ACTIVE,216.90,352.87,59.990,1566075604,"201051344000648","174011545737251",26.90,46.00,0,333.63,384.43,121.4,115.2,0.583,1404035.6,1404035.6,12602,0,0,0,L,1122011218,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075631,765718.00
08/17/2019 17:00,2,4.592,ACTIVE,217.13,352.27,59.985,1566075604,"201051344000645","174011545737251",26.36,45.80,0,334.24,383.53,122.5,116.4,0.561,1410042.0,1410042.0,12609,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075632,765719.00
08/17/2019 17:00,2,4.607,ACTIVE,216.90,354.67,59.985,1566075604,"201051344000569","174011545737251",26.84,45.30,0,333.03,384.13,125.2,118.9,0.588,1427606.7,1427606.7,12598,0,0,0,L,1122011218,1,122.46,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075634,765720.00
08/17/2019 17:00,2,4.572,ACTIVE,216.90,357.68,59.980,1566075604,"179051228000119","174011545737251",27.25,49.30,0,338.14,389.84,126.2,119.9,0.610,213188.1,213188.1,12714,0,0,0,L,46974696,1,122.91,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566075635,765721.00
08/17/2019 17:15,2,4.432,ACTIVE,216.90,352.27,60.001,1566076504,"201051344000579","174011545737251",27.69,47.50,0,318.91,388.94,124.3,118.0,0.610,1429186.3,1429186.3,12609,0,0,0,L,1122011218,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076505,765722.00
08/17/2019 17:15,2,4.670,ACTIVE,216.67,349.86,59.996,1566076504,"201051344001025","174011545737251",27.27,50.40,0,319.81,388.64,129.0,122.6,0.566,1415124.2,1415124.2,12598,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076506,765723.00
08/17/2019 17:15,2,4.363,ACTIVE,216.90,352.57,60.001,1566076504,"201051344001093","174011545737251",27.61,45.30,0,319.51,389.84,122.0,115.9,0.570,1396250.2,1396250.2,12642,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076507,765724.00
08/17/2019 17:15,2,4.377,ACTIVE,216.90,351.67,59.996,1566076504,"201051344000458","174011545737251",27.49,47.80,0,318.30,388.64,121.9,115.7,0.566,1409337.6,1409337.6,12598,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076508,765725.00
08/17/2019 17:15,2,4.512,ACTIVE,216.00,351.07,59.990,1566076504,"201051344000890","174011545737251",27.61,47.50,0,320.11,388.94,126.2,119.9,0.588,1411570.1,1411570.1,12608,0,0,0,L,1122011218,1,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076509,765726.00
08/17/2019 17:15,2,4.361,ACTIVE,217.13,360.38,59.980,1566076504,"201051344000988","174011545737251",17.89,43.00,0,318.30,392.55,79.1,74.4,0.689,1064563.4,1064563.4,12595,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076510,765727.00
08/17/2019 17:15,2,4.520,ACTIVE,216.90,353.47,59.985,1566076504,"201051344000582","174011545737251",27.41,48.30,0,317.40,391.64,125.5,119.3,0.575,1388357.0,1388357.0,12598,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076511,765728.00
08/17/2019 17:15,2,4.449,ACTIVE,216.00,350.47,60.006,1566076504,"201051344000868","174011545737251",26.86,43.80,0,317.70,388.04,121.1,114.9,0.561,1396561.8,1396561.8,12600,0,0,0,L,1122011218,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076512,765729.00
08/17/2019 17:15,2,4.299,ACTIVE,217.13,352.87,60.012,1566076504,"201051344000576","174011545737251",27.08,46.40,0,320.11,389.24,117.9,111.9,0.557,1412031.8,1412031.8,12631,0,0,0,L,1122011218,1,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076512,765730.00
08/17/2019 17:15,2,4.367,ACTIVE,216.90,351.07,60.038,1566076504,"201051344001158","174011545737251",27.45,45.80,0,318.91,389.54,121.4,115.2,0.557,1389571.6,1389571.6,12595,0,0,0,L,1122011218,1,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076514,765731.00
08/17/2019 17:15,2,4.617,ACTIVE,216.67,351.97,59.985,1566076504,"201051344000917","174011545737251",27.45,52.50,0,321.31,388.34,128.4,122.0,0.597,1405798.6,1405798.6,12640,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076515,765732.00
08/17/2019 17:15,2,4.510,ACTIVE,216.22,346.86,60.001,1566076504,"201051344000417","174011545737251",17.87,49.30,0,318.61,389.24,81.7,76.9,0.376,1105964.7,1105964.7,12638,0,0,0,L,1122011218,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076516,765733.00
08/17/2019 17:15,2,4.561,ACTIVE,216.00,351.97,59.996,1566076504,"201051344000685","174011545737251",27.69,46.40,0,316.80,389.84,128.0,121.6,0.628,1411502.4,1411502.4,12614,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076516,765734.00
08/17/2019 17:15,2,4.637,ACTIVE,217.13,352.87,60.001,1566076504,"201051344000651","174011545737251",27.08,49.00,0,319.81,391.04,127.1,120.8,0.592,1406462.6,1406462.6,12602,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076517,765735.00
08/17/2019 17:15,2,4.445,ACTIVE,215.54,350.47,60.006,1566076504,"201051344000594","174011545737251",27.45,51.80,0,318.00,391.94,123.6,117.3,0.583,1415782.3,1415782.3,12606,0,0,0,L,1122011218,1,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076518,765736.00
08/17/2019 17:15,2,4.344,ACTIVE,217.13,352.87,60.006,1566076504,"201051344000469","174011545737251",27.47,43.20,0,316.20,390.44,121.0,114.9,0.597,1396337.7,1396337.7,12621,0,0,0,L,1122011218,1,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076519,765737.00
08/17/2019 17:15,2,4.809,ACTIVE,217.13,353.17,60.022,1566076504,"201051344000585","174011545737251",27.35,46.80,0,317.70,388.64,133.3,126.7,0.623,1422891.7,1422891.7,12595,0,0,0,L,1122011218,1,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076520,765738.00
08/17/2019 17:15,2,4.488,ACTIVE,217.35,352.27,59.996,1566076504,"201051344000853","174011545737251",26.76,45.80,0,319.81,391.04,121.6,115.5,0.579,1418952.0,1418952.0,12613,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076521,765739.00
08/17/2019 17:15,2,4.680,ACTIVE,216.22,351.97,60.028,1566076504,"201051344001145","174011545737251",27.55,45.80,0,320.41,388.34,130.7,124.2,0.605,1420623.6,1420623.6,12635,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076522,765740.00
08/17/2019 17:15,2,4.455,ACTIVE,216.67,352.87,60.006,1566076504,"201051344000438","174011545737251",28.01,48.80,0,317.70,389.54,126.3,120.0,0.605,1414158.0,1414158.0,12606,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076523,765741.00
08/17/2019 17:15,2,4.602,ACTIVE,216.67,350.77,60.001,1566076504,"201051344001135","174011545737251",27.47,50.80,0,317.70,388.34,127.9,121.5,0.579,1402185.4,1402185.4,12589,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076524,765742.00
08/17/2019 17:15,2,4.434,ACTIVE,216.90,352.27,59.996,1566076504,"201051344000983","174011545737251",27.53,46.40,0,319.81,387.74,123.7,117.4,0.561,1417316.1,1417316.1,12601,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076525,765743.00
08/17/2019 17:15,2,4.617,ACTIVE,216.90,349.86,60.012,1566076504,"201051344001203","174011545737251",27.31,48.80,0,318.61,389.84,127.8,121.4,0.605,1410457.9,1410457.9,12617,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076526,765744.00
08/17/2019 17:15,2,4.482,ACTIVE,215.77,350.17,60.001,1566076504,"201051344001230","174011545737251",27.87,45.00,0,317.40,387.44,126.6,120.3,0.601,1404332.9,1404332.9,12655,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076527,765745.00
08/17/2019 17:15,2,4.596,ACTIVE,215.77,351.97,59.990,1566076504,"201051344000646","174011545737251",27.51,47.30,0,316.50,388.64,128.1,121.7,0.605,1398471.0,1398471.0,12616,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076528,765746.00
08/17/2019 17:15,2,4.467,ACTIVE,216.22,350.17,60.006,1566076504,"201051344000867","174011545737251",27.14,48.30,0,319.51,394.05,122.8,116.6,0.557,1394367.6,1394367.6,12627,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076529,765747.00
08/17/2019 17:15,2,4.420,ACTIVE,216.45,352.27,59.996,1566076504,"201051344000633","174011545737251",27.37,48.80,0,318.61,389.24,122.5,116.4,0.579,1390827.4,1390827.4,12634,0,0,0,L,1122011218,1,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076530,765748.00
08/17/2019 17:15,2,4.406,ACTIVE,216.00,350.47,60.001,1566076504,"201051344000955","174011545737251",28.11,49.30,0,317.70,388.04,125.4,119.1,0.601,1419278.2,1419278.2,12618,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076531,765749.00
08/17/2019 17:15,2,4.295,ACTIVE,216.67,349.86,60.017,1566076504,"201051344000648","174011545737251",27.47,46.00,0,316.50,389.84,119.5,113.4,0.575,1404061.8,1404061.8,12603,0,0,0,L,1122011218,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076532,765750.00
08/17/2019 17:15,2,4.393,ACTIVE,216.90,351.67,60.001,1566076504,"201051344000645","174011545737251",26.98,46.20,0,319.81,389.84,119.9,113.8,0.539,1410068.4,1410068.4,12610,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076533,765751.00
08/17/2019 17:15,2,4.410,ACTIVE,216.67,350.47,60.001,1566076504,"201051344000569","174011545737251",27.21,45.50,0,318.00,390.14,121.5,115.4,0.575,1427633.6,1427633.6,12599,0,0,0,L,1122011218,1,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076533,765752.00
08/17/2019 17:15,2,4.414,ACTIVE,216.90,356.78,59.996,1566076504,"179051228000119","174011545737251",27.55,49.30,0,318.61,391.64,123.2,116.9,0.592,213215.2,213215.2,12715,0,0,0,L,46974696,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566076534,765753.00
08/17/2019 17:30,2,1.242,ACTIVE,213.06,343.85,59.969,1566077403,"201051344000579","174011545737251",27.89,41.30,0,318.00,389.54,35.1,32.0,0.287,1429202.6,1429202.6,12610,0,0,0,L,1122011218,1,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077405,765754.00
08/17/2019 17:30,2,1.250,ACTIVE,213.74,343.85,59.969,1566077403,"201051344001025","174011545737251",27.79,45.00,0,320.11,389.84,35.2,32.0,0.278,1415140.9,1415140.9,12599,0,0,0,L,1122011218,1,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077406,765755.00
08/17/2019 17:30,2,1.160,ACTIVE,213.96,344.45,59.975,1566077403,"201051344001093","174011545737251",27.61,40.40,0,319.51,390.14,32.5,29.4,0.261,1396265.9,1396265.9,12643,0,0,0,L,1122011218,1,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077407,765756.00
08/17/2019 17:30,2,1.182,ACTIVE,213.29,343.25,60.017,1566077403,"201051344000458","174011545737251",27.81,43.00,0,318.30,389.24,33.3,30.2,0.274,1409353.3,1409353.3,12599,0,0,0,L,1122011218,1,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077407,765757.00
08/17/2019 17:30,2,1.260,ACTIVE,213.74,343.85,59.969,1566077403,"201051344000890","174011545737251",27.21,41.00,0,318.61,389.24,34.7,31.6,0.274,1411586.5,1411586.5,12609,0,0,0,L,1122011218,1,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077408,765758.00
08/17/2019 17:30,2,1.170,ACTIVE,213.29,342.05,59.975,1566077403,"201051344000988","174011545737251",18.19,39.50,0,315.90,391.94,21.6,18.9,0.177,1064573.4,1064573.4,12596,0,0,0,L,1122011218,1,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077409,765759.00
08/17/2019 17:30,2,1.211,ACTIVE,214.19,345.06,59.975,1566077403,"201051344000582","174011545737251",27.10,43.60,0,318.00,392.25,33.3,30.2,0.274,1388373.0,1388373.0,12599,0,0,0,L,1122011218,1,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077410,765760.00
08/17/2019 17:30,2,1.236,ACTIVE,212.83,342.95,59.959,1566077403,"201051344000868","174011545737251",27.15,39.80,0,317.40,388.64,34.0,30.9,0.265,1396577.4,1396577.4,12601,0,0,0,L,1122011218,1,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077411,765761.00
08/17/2019 17:30,2,1.148,ACTIVE,213.51,344.45,60.006,1566077403,"201051344000576","174011545737251",27.08,42.80,0,317.70,389.54,31.5,28.5,0.265,1412046.7,1412046.7,12632,0,0,0,L,1122011218,1,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077412,765762.00
08/17/2019 17:30,2,1.209,ACTIVE,213.29,343.85,59.985,1566077403,"201051344001158","174011545737251",27.49,40.80,0,317.40,388.94,33.6,30.6,0.278,1389587.1,1389587.1,12596,0,0,0,L,1122011218,1,121.10,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077413,765763.00
08/17/2019 17:30,2,1.209,ACTIVE,213.74,345.06,59.969,1566077403,"201051344000917","174011545737251",27.63,46.40,0,319.81,388.34,33.9,30.7,0.270,1405814.8,1405814.8,12641,0,0,0,L,1122011218,1,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077414,765764.00
08/17/2019 17:30,2,1.248,ACTIVE,213.74,341.45,59.975,1566077403,"201051344000417","174011545737251",17.89,43.60,0,318.30,388.04,22.6,19.9,0.177,1105975.0,1105975.0,12639,0,0,0,L,1122011218,1,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077415,765765.00
08/17/2019 17:30,2,1.197,ACTIVE,213.96,345.06,59.975,1566077403,"201051344000685","174011545737251",27.65,40.40,0,316.80,389.84,33.5,30.4,0.287,1411518.5,1411518.5,12615,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077416,765766.00
08/17/2019 17:30,2,1.230,ACTIVE,214.19,345.36,59.975,1566077403,"201051344000651","174011545737251",27.29,44.80,0,319.21,391.04,34.0,30.9,0.278,1406478.7,1406478.7,12603,0,0,0,L,1122011218,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077417,765767.00
08/17/2019 17:30,2,1.191,ACTIVE,212.61,342.95,59.975,1566077403,"201051344000594","174011545737251",28.07,44.80,0,316.80,388.04,33.9,30.8,0.292,1415798.0,1415798.0,12607,0,0,0,L,1122011218,1,121.10,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077418,765768.00
08/17/2019 17:30,2,1.209,ACTIVE,213.29,344.45,59.964,1566077403,"201051344000469","174011545737251",27.23,38.80,0,315.60,390.14,33.4,30.3,0.287,1396352.9,1396352.9,12622,0,0,0,L,1122011218,1,120.88,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077419,765769.00
08/17/2019 17:30,2,1.344,ACTIVE,213.96,345.66,59.975,1566077403,"201051344000585","174011545737251",27.81,41.30,0,317.10,388.64,37.9,34.6,0.305,1422908.8,1422908.8,12596,0,0,0,L,1122011218,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077420,765770.00
08/17/2019 17:30,2,1.209,ACTIVE,213.74,344.15,59.953,1566077403,"201051344000853","174011545737251",27.37,41.30,0,318.00,390.74,33.5,30.4,0.270,1418967.2,1418967.2,12614,0,0,0,L,1122011218,1,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077420,765771.00
08/17/2019 17:30,2,1.225,ACTIVE,213.96,344.76,59.975,1566077403,"201051344001145","174011545737251",27.83,39.80,0,320.11,390.14,34.6,31.4,0.274,1420640.0,1420640.0,12636,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077421,765772.00
08/17/2019 17:30,2,1.221,ACTIVE,213.96,344.76,59.980,1566077403,"201051344000438","174011545737251",27.87,43.00,0,317.40,390.74,34.5,31.4,0.283,1414173.9,1414173.9,12607,0,0,0,L,1122011218,1,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077422,765773.00
08/17/2019 17:30,2,1.297,ACTIVE,213.51,343.85,59.969,1566077403,"201051344001135","174011545737251",27.89,45.50,0,317.70,388.64,36.6,33.4,0.283,1402201.8,1402201.8,12590,0,0,0,L,1122011218,1,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077423,765774.00
08/17/2019 17:30,2,1.238,ACTIVE,213.51,343.25,59.964,1566077403,"201051344000983","174011545737251",27.91,42.30,0,318.91,389.54,35.0,31.9,0.278,1417331.7,1417331.7,12602,0,0,0,L,1122011218,1,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077424,765775.00
08/17/2019 17:30,2,1.262,ACTIVE,213.96,344.15,59.964,1566077403,"201051344001203","174011545737251",27.59,42.80,0,318.00,390.44,35.3,32.1,0.287,1410473.9,1410473.9,12618,0,0,0,L,1122011218,1,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077425,765776.00
08/17/2019 17:30,2,1.215,ACTIVE,213.51,343.85,59.975,1566077403,"201051344001230","174011545737251",27.45,38.60,0,317.10,387.74,33.8,30.7,0.278,1404348.7,1404348.7,12656,0,0,0,L,1122011218,1,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077426,765777.00
08/17/2019 17:30,2,1.273,ACTIVE,213.29,344.76,59.943,1566077403,"201051344000646","174011545737251",27.35,41.30,0,318.00,388.64,35.3,32.1,0.292,1398487.1,1398487.1,12617,0,0,0,L,1122011218,1,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077427,765778.00
08/17/2019 17:30,2,1.229,ACTIVE,213.29,342.05,59.985,1566077403,"201051344000867","174011545737251",27.75,43.40,0,318.00,387.44,34.5,31.4,0.278,1394382.9,1394382.9,12628,0,0,0,L,1122011218,1,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077428,765779.00
08/17/2019 17:30,2,1.205,ACTIVE,213.51,345.06,59.975,1566077403,"201051344000633","174011545737251",27.65,43.00,0,318.91,389.84,33.8,30.7,0.274,1390842.6,1390842.6,12635,0,0,0,L,1122011218,1,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077429,765780.00
08/17/2019 17:30,2,1.273,ACTIVE,213.29,343.85,59.969,1566077403,"201051344000955","174011545737251",27.19,43.60,0,319.51,387.14,35.1,31.9,0.287,1419294.0,1419294.0,12619,0,0,0,L,1122011218,1,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077430,765781.00
08/17/2019 17:30,2,1.156,ACTIVE,213.51,342.95,59.980,1566077403,"201051344000648","174011545737251",28.03,41.00,0,317.10,389.84,32.9,29.8,0.274,1404076.5,1404076.5,12604,0,0,0,L,1122011218,1,121.10,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077431,765782.00
08/17/2019 17:30,2,1.182,ACTIVE,213.51,344.15,59.975,1566077403,"201051344000645","174011545737251",27.23,42.50,0,317.40,389.54,32.6,29.5,0.265,1410083.0,1410083.0,12611,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077432,765783.00
08/17/2019 17:30,2,1.225,ACTIVE,213.29,344.15,59.953,1566077403,"201051344000569","174011545737251",27.31,41.30,0,316.20,389.24,33.9,30.8,0.278,1427648.5,1427648.5,12600,0,0,0,L,1122011218,1,121.10,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077433,765784.00
08/17/2019 17:30,2,1.252,ACTIVE,213.29,346.86,59.975,1566077403,"179051228000119","174011545737251",27.53,45.00,0,318.00,391.64,34.9,31.8,0.278,213230.4,213230.4,12716,0,0,0,L,46974696,1,121.33,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566077434,765785.00
08/17/2019 17:45,2,3.123,ACTIVE,216.00,347.46,59.990,1566078304,"201051344000579","174011545737251",29.12,37.30,0,318.91,389.24,92.1,87.0,0.424,1429214.2,1429214.2,12611,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078305,765786.00
08/17/2019 17:45,2,3.363,ACTIVE,215.77,348.06,59.990,1566078304,"201051344001025","174011545737251",28.53,40.20,0,320.11,388.64,97.2,91.8,0.446,1415152.9,1415152.9,12600,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078306,765787.00
08/17/2019 17:45,2,3.029,ACTIVE,216.00,348.36,59.996,1566078304,"201051344001093","174011545737251",29.16,37.00,0,319.21,388.94,89.5,84.5,0.411,1396277.0,1396277.0,12644,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078307,765788.00
08/17/2019 17:45,2,3.080,ACTIVE,215.77,346.86,60.012,1566078304,"201051344000458","174011545737251",28.96,39.80,0,318.91,389.84,90.4,85.3,0.424,1409364.5,1409364.5,12600,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078308,765789.00
08/17/2019 17:45,2,3.256,ACTIVE,215.09,347.16,59.996,1566078304,"201051344000890","174011545737251",28.63,37.30,0,320.41,388.94,94.4,89.2,0.438,1411598.4,1411598.4,12610,0,0,0,L,1122011218,1,123.59,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078309,765790.00
08/17/2019 17:45,2,3.154,ACTIVE,215.77,354.67,59.969,1566078304,"201051344000988","174011545737251",18.41,35.60,0,330.33,382.63,58.9,54.9,0.504,1064580.5,1064580.5,12597,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078310,765791.00
08/17/2019 17:45,2,3.240,ACTIVE,216.00,347.76,59.990,1566078304,"201051344000582","174011545737251",28.55,40.00,0,316.50,390.44,93.7,88.5,0.446,1388384.5,1388384.5,12600,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078311,765792.00
08/17/2019 17:45,2,3.115,ACTIVE,215.32,346.56,59.990,1566078304,"201051344000868","174011545737251",28.27,37.30,0,319.51,388.04,89.2,84.1,0.411,1396588.7,1396588.7,12602,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078312,765793.00
08/17/2019 17:45,2,3.031,ACTIVE,216.00,347.46,60.001,1566078304,"201051344000576","174011545737251",28.19,39.30,0,319.81,389.24,86.5,81.6,0.407,1412057.4,1412057.4,12633,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078313,765794.00
08/17/2019 17:45,2,3.131,ACTIVE,216.00,348.06,59.985,1566078304,"201051344001158","174011545737251",28.25,37.50,0,318.91,389.54,89.6,84.6,0.420,1389598.5,1389598.5,12597,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078314,765795.00
08/17/2019 17:45,2,3.299,ACTIVE,215.54,347.76,59.996,1566078304,"201051344000917","174011545737251",28.57,41.50,0,320.41,388.34,95.4,90.2,0.446,1405826.6,1405826.6,12642,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078315,765796.00
08/17/2019 17:45,2,3.240,ACTIVE,215.32,352.57,59.980,1566078304,"201051344000417","174011545737251",18.59,38.20,0,330.93,381.12,61.0,57.0,0.513,1105982.6,1105982.6,12640,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078315,765797.00
08/17/2019 17:45,2,3.242,ACTIVE,215.32,348.36,59.990,1566078304,"201051344000685","174011545737251",28.78,36.80,0,318.61,390.44,94.6,89.4,0.464,1411530.3,1411530.3,12616,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078316,765798.00
