ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 17:45,2,3.264,ACTIVE,216.00,348.96,60.001,1566078304,"201051344000651","174011545737251",28.71,41.30,0,319.51,390.44,94.9,89.7,0.442,1406490.6,1406490.6,12604,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078317,765799.00
08/17/2019 17:45,2,3.105,ACTIVE,214.87,345.96,60.006,1566078304,"201051344000594","174011545737251",28.80,39.80,0,319.21,387.74,90.6,85.6,0.424,1415809.4,1415809.4,12608,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078318,765800.00
08/17/2019 17:45,2,3.043,ACTIVE,216.00,348.36,59.985,1566078304,"201051344000469","174011545737251",28.86,35.60,0,315.90,389.84,89.0,84.0,0.433,1396364.3,1396364.3,12623,0,0,0,L,1122011218,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078319,765801.00
08/17/2019 17:45,2,3.459,ACTIVE,216.00,348.36,59.985,1566078304,"201051344000585","174011545737251",28.78,38.40,0,317.10,388.94,100.8,95.4,0.464,1422921.7,1422921.7,12597,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078320,765802.00
08/17/2019 17:45,2,3.125,ACTIVE,216.22,349.56,59.990,1566078304,"201051344000853","174011545737251",28.57,37.80,0,321.01,391.64,90.4,85.4,0.433,1418978.7,1418978.7,12615,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078321,765803.00
08/17/2019 17:45,2,3.309,ACTIVE,215.32,348.36,59.990,1566078304,"201051344001145","174011545737251",28.84,35.80,0,320.11,389.84,96.6,91.3,0.446,1420652.1,1420652.1,12637,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078322,765804.00
08/17/2019 17:45,2,3.174,ACTIVE,215.54,347.76,59.990,1566078304,"201051344000438","174011545737251",29.02,38.80,0,317.40,391.04,93.3,88.2,0.446,1414186.0,1414186.0,12608,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078323,765805.00
08/17/2019 17:45,2,3.293,ACTIVE,215.32,346.86,60.006,1566078304,"201051344001135","174011545737251",28.59,41.80,0,320.71,388.04,95.4,90.2,0.424,1402214.3,1402214.3,12591,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078324,765806.00
08/17/2019 17:45,2,3.127,ACTIVE,216.00,346.86,59.990,1566078304,"201051344000983","174011545737251",28.90,39.30,0,320.71,389.24,91.6,86.5,0.420,1417343.5,1417343.5,12603,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078325,765807.00
08/17/2019 17:45,2,3.264,ACTIVE,215.77,347.16,60.006,1566078304,"201051344001203","174011545737251",28.57,39.80,0,319.51,389.84,94.5,89.3,0.446,1410486.0,1410486.0,12619,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078326,765808.00
08/17/2019 17:45,2,3.174,ACTIVE,215.09,346.56,59.959,1566078304,"201051344001230","174011545737251",28.77,35.20,0,318.91,387.14,92.5,87.4,0.442,1404360.4,1404360.4,12657,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078327,765809.00
08/17/2019 17:45,2,3.303,ACTIVE,214.87,347.76,60.001,1566078304,"201051344000646","174011545737251",28.43,37.80,0,318.91,388.64,95.1,89.9,0.442,1398499.4,1398499.4,12618,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078328,765810.00
08/17/2019 17:45,2,3.088,ACTIVE,215.32,345.96,60.001,1566078304,"201051344000867","174011545737251",28.75,40.00,0,320.71,387.74,90.0,84.9,0.411,1394394.6,1394394.6,12629,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078328,765811.00
08/17/2019 17:45,2,3.076,ACTIVE,215.54,349.56,59.969,1566078304,"201051344000633","174011545737251",28.73,38.60,0,319.21,389.84,89.5,84.5,0.429,1390854.1,1390854.1,12636,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078329,765812.00
08/17/2019 17:45,2,3.172,ACTIVE,214.87,346.86,60.012,1566078304,"201051344000955","174011545737251",28.49,40.00,0,318.91,387.44,91.6,86.5,0.424,1419306.1,1419306.1,12620,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078330,765813.00
08/17/2019 17:45,2,3.000,ACTIVE,215.77,347.46,60.043,1566078304,"201051344000648","174011545737251",28.55,38.20,0,318.91,390.14,86.7,81.8,0.411,1404087.7,1404087.7,12605,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078331,765814.00
08/17/2019 17:45,2,3.088,ACTIVE,215.77,348.06,60.012,1566078304,"201051344000645","174011545737251",27.95,40.20,0,319.81,389.84,87.5,82.5,0.411,1410094.2,1410094.2,12612,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078332,765815.00
08/17/2019 17:45,2,3.104,ACTIVE,215.77,347.46,59.996,1566078304,"201051344000569","174011545737251",28.49,38.20,0,319.21,389.84,89.5,84.5,0.424,1427660.1,1427660.1,12601,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078333,765816.00
08/17/2019 17:45,2,3.102,ACTIVE,215.77,352.87,60.006,1566078304,"179051228000119","174011545737251",28.67,42.50,0,319.81,392.55,90.1,85.0,0.433,213242.2,213242.2,12717,0,0,0,L,46974696,1,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566078334,765817.00
08/17/2019 18:00,2,2.623,ACTIVE,215.09,358.28,60.017,1566079204,"201051344000579","174011545737251",28.45,37.00,0,318.61,387.74,75.6,71.1,0.623,1429234.2,1429234.2,12612,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079206,765818.00
08/17/2019 18:00,2,2.818,ACTIVE,215.54,346.26,60.028,1566079204,"201051344001025","174011545737251",28.17,39.80,0,333.33,371.81,80.4,75.7,0.367,1415174.1,1415174.1,12601,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079206,765819.00
08/17/2019 18:00,2,2.494,ACTIVE,215.77,357.98,60.028,1566079204,"201051344001093","174011545737251",28.78,35.60,0,321.91,388.04,72.8,68.3,0.605,1396296.3,1396296.3,12645,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079207,765820.00
08/17/2019 18:00,2,2.578,ACTIVE,215.09,357.38,60.022,1566079204,"201051344000458","174011545737251",28.31,39.80,0,318.00,388.34,73.9,69.4,0.619,1409384.0,1409384.0,12601,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079208,765821.00
08/17/2019 18:00,2,2.729,ACTIVE,215.32,346.26,60.022,1566079204,"201051344000890","174011545737251",28.23,36.30,0,333.33,370.90,78.0,73.4,0.354,1411618.9,1411618.9,12611,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079210,765822.00
08/17/2019 18:00,2,2.604,ACTIVE,215.09,353.17,60.022,1566079204,"201051344000988","174011545737251",18.21,34.00,0,331.23,379.62,48.0,44.5,0.415,1064593.1,1064593.1,12598,0,0,0,L,1122011218,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079211,765823.00
08/17/2019 18:00,2,2.717,ACTIVE,215.77,358.88,60.028,1566079204,"201051344000582","174011545737251",28.07,39.80,0,319.51,390.14,77.2,72.6,0.654,1388404.8,1388404.8,12601,0,0,0,L,1122011218,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079212,765824.00
08/17/2019 18:00,2,2.574,ACTIVE,214.41,356.48,60.028,1566079204,"201051344000868","174011545737251",27.79,35.60,0,319.21,387.14,72.5,68.1,0.597,1396607.9,1396607.9,12603,0,0,0,L,1122011218,1,121.55,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079212,765825.00
08/17/2019 18:00,2,2.502,ACTIVE,215.32,358.28,60.022,1566079204,"201051344000576","174011545737251",27.57,38.60,0,320.71,387.44,69.9,65.5,0.583,1412076.0,1412076.0,12634,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079213,765826.00
08/17/2019 18:00,2,2.576,ACTIVE,215.09,357.68,60.033,1566079204,"201051344001158","174011545737251",28.01,35.60,0,319.81,388.34,73.2,68.7,0.610,1389617.8,1389617.8,12598,0,0,0,L,1122011218,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079214,765827.00
08/17/2019 18:00,2,2.748,ACTIVE,215.54,346.56,60.022,1566079204,"201051344000917","174011545737251",28.25,42.50,0,333.33,370.90,78.7,74.0,0.354,1405847.3,1405847.3,12643,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079215,765828.00
08/17/2019 18:00,2,2.703,ACTIVE,215.32,349.86,60.028,1566079204,"201051344000417","174011545737251",18.37,36.30,0,331.83,377.52,50.3,46.6,0.415,1105995.7,1105995.7,12641,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079216,765829.00
08/17/2019 18:00,2,2.727,ACTIVE,215.32,347.46,60.043,1566079204,"201051344000685","174011545737251",28.21,36.30,0,333.93,371.81,77.8,73.2,0.376,1411550.8,1411550.8,12617,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079217,765830.00
08/17/2019 18:00,2,2.738,ACTIVE,215.77,347.76,60.017,1566079204,"201051344000651","174011545737251",28.19,41.00,0,333.63,372.71,78.2,73.6,0.358,1406511.2,1406511.2,12605,0,0,0,L,1122011218,1,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079218,765831.00
08/17/2019 18:00,2,2.525,ACTIVE,214.19,356.18,60.049,1566079204,"201051344000594","174011545737251",28.80,38.00,0,319.51,387.44,73.8,69.3,0.623,1415829.0,1415829.0,12609,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079219,765832.00
08/17/2019 18:00,2,2.537,ACTIVE,215.09,357.38,59.996,1566079204,"201051344000469","174011545737251",28.17,34.80,0,318.00,388.94,72.4,68.0,0.623,1396383.4,1396383.4,12624,0,0,0,L,1122011218,1,121.55,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079220,765833.00
08/17/2019 18:00,2,2.934,ACTIVE,215.77,348.96,60.033,1566079204,"201051344000585","174011545737251",28.31,37.50,0,334.54,373.01,84.2,79.3,0.380,1422943.8,1422943.8,12598,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079221,765834.00
08/17/2019 18:00,2,2.576,ACTIVE,215.32,359.48,60.022,1566079204,"201051344000853","174011545737251",28.17,36.50,0,317.70,392.55,73.5,69.1,0.628,1418998.2,1418998.2,12616,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079222,765835.00
08/17/2019 18:00,2,2.723,ACTIVE,215.32,346.86,60.033,1566079204,"201051344001145","174011545737251",28.88,35.60,0,333.93,372.11,79.7,75.0,0.371,1420673.1,1420673.1,12638,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079223,765836.00
08/17/2019 18:00,2,2.652,ACTIVE,215.54,357.68,60.022,1566079204,"201051344000438","174011545737251",28.53,38.20,0,320.11,388.34,76.7,72.1,0.645,1414206.2,1414206.2,12609,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079224,765837.00
08/17/2019 18:00,2,2.758,ACTIVE,215.32,345.06,60.028,1566079204,"201051344001135","174011545737251",28.25,41.80,0,333.33,369.40,78.9,74.2,0.345,1402235.0,1402235.0,12592,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079225,765838.00
08/17/2019 18:00,2,2.609,ACTIVE,215.09,357.68,60.022,1566079204,"201051344000983","174011545737251",28.33,38.20,0,319.21,388.04,74.9,70.4,0.628,1417363.4,1417363.4,12604,0,0,0,L,1122011218,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079226,765839.00
08/17/2019 18:00,2,2.686,ACTIVE,215.77,346.26,60.028,1566079204,"201051344001203","174011545737251",28.49,39.00,0,334.24,371.21,77.6,72.9,0.362,1410506.5,1410506.5,12620,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079227,765840.00
08/17/2019 18:00,2,2.625,ACTIVE,214.87,357.38,60.054,1566079204,"201051344001230","174011545737251",28.39,33.80,0,319.51,385.93,75.6,71.0,0.636,1404380.4,1404380.4,12658,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079228,765841.00
08/17/2019 18:00,2,2.732,ACTIVE,214.87,346.86,60.028,1566079204,"201051344000646","174011545737251",28.31,38.00,0,331.83,368.50,78.3,73.7,0.362,1398520.0,1398520.0,12619,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079229,765842.00
08/17/2019 18:00,2,2.527,ACTIVE,214.64,355.88,60.059,1566079204,"201051344000867","174011545737251",28.53,38.40,0,320.41,386.23,73.0,68.6,0.601,1394414.0,1394414.0,12630,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079230,765843.00
08/17/2019 18:00,2,2.561,ACTIVE,215.09,358.28,60.028,1566079204,"201051344000633","174011545737251",28.13,37.00,0,318.00,388.94,73.0,68.5,0.623,1390873.4,1390873.4,12637,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079230,765844.00
08/17/2019 18:00,2,2.623,ACTIVE,214.87,356.18,60.033,1566079204,"201051344000955","174011545737251",28.21,39.80,0,318.30,385.33,74.9,70.4,0.628,1419326.0,1419326.0,12621,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079231,765845.00
08/17/2019 18:00,2,2.492,ACTIVE,215.09,357.08,60.022,1566079204,"201051344000648","174011545737251",27.81,36.30,0,318.30,388.94,70.3,65.9,0.601,1404106.4,1404106.4,12606,0,0,0,L,1122011218,1,121.55,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079232,765846.00
08/17/2019 18:00,2,2.537,ACTIVE,215.09,357.08,60.054,1566079204,"201051344000645","174011545737251",27.53,38.40,0,318.91,389.24,70.8,66.4,0.592,1410113.1,1410113.1,12613,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079233,765847.00
08/17/2019 18:00,2,2.586,ACTIVE,214.87,357.08,60.028,1566079204,"201051344000569","174011545737251",27.73,37.00,0,318.00,392.55,72.7,68.2,0.610,1427679.4,1427679.4,12602,0,0,0,L,1122011218,1,121.55,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079234,765848.00
08/17/2019 18:00,2,2.562,ACTIVE,214.87,360.99,60.028,1566079204,"179051228000119","174011545737251",28.25,41.30,0,319.51,391.04,73.3,68.9,0.632,213261.6,213261.6,12718,0,0,0,L,46974696,1,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566079235,765849.00
08/17/2019 18:15,2,2.053,ACTIVE,214.64,352.57,59.990,1566080104,"201051344000579","174011545737251",28.53,35.00,0,330.63,387.74,59.4,55.4,0.482,1429250.0,1429250.0,12613,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080105,765850.00
08/17/2019 18:15,2,2.238,ACTIVE,215.09,354.07,59.985,1566080104,"201051344001025","174011545737251",28.29,36.30,0,317.40,389.84,64.2,60.0,0.517,1415191.0,1415191.0,12602,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080106,765851.00
08/17/2019 18:15,2,1.971,ACTIVE,215.32,353.77,60.001,1566080104,"201051344001093","174011545737251",28.65,34.00,0,333.03,386.83,57.2,53.3,0.473,1396311.5,1396311.5,12646,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080107,765852.00
08/17/2019 18:15,2,2.012,ACTIVE,214.64,351.97,59.990,1566080104,"201051344000458","174011545737251",28.37,38.00,0,330.63,392.25,57.8,53.9,0.491,1409399.4,1409399.4,12602,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080108,765853.00
08/17/2019 18:15,2,2.152,ACTIVE,214.64,353.17,59.985,1566080104,"201051344000890","174011545737251",28.33,33.50,0,318.00,388.04,61.8,57.7,0.508,1411635.2,1411635.2,12612,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080109,765854.00
08/17/2019 18:15,2,2.031,ACTIVE,214.64,348.96,59.990,1566080104,"201051344000988","174011545737251",18.19,32.80,0,333.63,373.61,37.5,34.2,0.309,1064602.9,1064602.9,12599,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080110,765855.00
08/17/2019 18:15,2,2.135,ACTIVE,215.32,354.67,59.985,1566080104,"201051344000582","174011545737251",28.25,37.00,0,331.83,390.14,61.1,57.1,0.517,1388421.0,1388421.0,12602,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080111,765856.00
08/17/2019 18:15,2,2.000,ACTIVE,214.19,351.67,59.985,1566080104,"201051344000868","174011545737251",27.97,34.00,0,329.43,390.14,56.7,52.8,0.460,1396623.0,1396623.0,12604,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080112,765857.00
08/17/2019 18:15,2,1.904,ACTIVE,215.09,352.87,59.996,1566080104,"201051344000576","174011545737251",28.09,37.00,0,335.14,385.93,54.2,50.4,0.460,1412090.4,1412090.4,12635,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080113,765858.00
08/17/2019 18:15,2,1.992,ACTIVE,214.64,352.87,59.980,1566080104,"201051344001158","174011545737251",28.23,33.80,0,333.33,388.64,57.0,53.0,0.477,1389633.1,1389633.1,12599,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080114,765859.00
08/17/2019 18:15,2,2.197,ACTIVE,215.09,354.37,59.985,1566080104,"201051344000917","174011545737251",28.17,39.50,0,319.21,387.44,62.8,58.6,0.521,1405863.9,1405863.9,12644,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080115,765860.00
08/17/2019 18:15,2,2.160,ACTIVE,214.87,348.06,60.001,1566080104,"201051344000417","174011545737251",18.29,35.00,0,332.13,372.71,40.0,36.7,0.327,1106006.1,1106006.1,12642,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080116,765861.00
08/17/2019 18:15,2,2.139,ACTIVE,215.09,354.97,60.028,1566080104,"201051344000685","174011545737251",28.45,33.50,0,318.00,389.24,61.6,57.5,0.548,1411567.2,1411567.2,12618,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080117,765862.00
08/17/2019 18:15,2,2.170,ACTIVE,215.32,354.67,59.969,1566080104,"201051344000651","174011545737251",28.21,38.20,0,318.00,389.84,62.0,57.9,0.513,1406527.6,1406527.6,12606,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080118,765863.00
08/17/2019 18:15,2,2.020,ACTIVE,213.96,351.67,59.990,1566080104,"201051344000594","174011545737251",28.31,35.00,0,330.93,387.14,57.9,54.0,0.486,1415844.5,1415844.5,12610,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080118,765864.00
08/17/2019 18:15,2,1.977,ACTIVE,214.87,353.17,59.969,1566080104,"201051344000469","174011545737251",28.15,33.30,0,330.03,391.34,56.4,52.5,0.482,1396398.5,1396398.5,12625,0,0,0,L,1122011218,1,121.55,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080119,765865.00
08/17/2019 18:15,2,2.367,ACTIVE,215.54,355.88,59.996,1566080104,"201051344000585","174011545737251",28.33,35.00,0,317.70,388.64,68.0,63.7,0.552,1422961.6,1422961.6,12599,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080120,765866.00
08/17/2019 18:15,2,2.012,ACTIVE,215.32,353.47,59.985,1566080104,"201051344000853","174011545737251",28.25,34.80,0,325.22,391.04,57.5,53.6,0.482,1419013.5,1419013.5,12617,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080121,765867.00
08/17/2019 18:15,2,2.207,ACTIVE,215.09,354.97,59.985,1566080104,"201051344001145","174011545737251",28.47,32.60,0,319.21,389.84,63.7,59.6,0.526,1420689.9,1420689.9,12639,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080122,765868.00
08/17/2019 18:15,2,2.086,ACTIVE,215.09,353.47,59.990,1566080104,"201051344000438","174011545737251",28.71,35.60,0,332.13,390.14,60.7,56.6,0.504,1414222.3,1414222.3,12610,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080123,765869.00
08/17/2019 18:15,2,2.207,ACTIVE,214.87,352.87,59.996,1566080104,"201051344001135","174011545737251",28.17,39.30,0,318.91,386.83,63.0,58.8,0.495,1402251.6,1402251.6,12593,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080124,765870.00
08/17/2019 18:15,2,2.035,ACTIVE,214.87,352.87,59.990,1566080104,"201051344000983","174011545737251",28.61,36.00,0,323.72,396.45,59.0,55.0,0.495,1417379.0,1417379.0,12605,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080125,765871.00
08/17/2019 18:15,2,2.135,ACTIVE,215.09,352.87,59.985,1566080104,"201051344001203","174011545737251",28.37,36.30,0,318.61,388.94,61.3,57.2,0.508,1410522.7,1410522.7,12621,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080126,765872.00
08/17/2019 18:15,2,2.076,ACTIVE,214.64,352.57,59.964,1566080104,"201051344001230","174011545737251",28.47,31.80,0,331.83,386.53,59.9,55.8,0.504,1404396.3,1404396.3,12659,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080127,765873.00
08/17/2019 18:15,2,2.170,ACTIVE,214.41,354.37,60.001,1566080104,"201051344000646","174011545737251",28.41,35.40,0,319.81,387.44,62.4,58.3,0.521,1398536.5,1398536.5,12620,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080128,765874.00
08/17/2019 18:15,2,1.996,ACTIVE,214.41,351.37,59.985,1566080104,"201051344000867","174011545737251",28.27,36.00,0,333.03,385.33,57.1,53.2,0.464,1394429.2,1394429.2,12631,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080129,765875.00
08/17/2019 18:15,2,1.977,ACTIVE,214.87,352.87,59.996,1566080104,"201051344000633","174011545737251",28.45,35.20,0,332.43,387.74,56.9,53.0,0.473,1390888.6,1390888.6,12638,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080130,765876.00
08/17/2019 18:15,2,2.049,ACTIVE,214.41,352.57,60.033,1566080104,"201051344000955","174011545737251",28.57,38.00,0,332.13,385.63,59.2,55.2,0.499,1419341.7,1419341.7,12622,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080131,765877.00
08/17/2019 18:15,2,1.914,ACTIVE,214.64,351.67,60.006,1566080104,"201051344000648","174011545737251",28.21,34.80,0,330.03,388.94,54.7,50.9,0.464,1404121.0,1404121.0,12607,0,0,0,L,1122011218,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080132,765878.00
08/17/2019 18:15,2,1.969,ACTIVE,214.87,352.27,60.001,1566080104,"201051344000645","174011545737251",27.49,36.80,0,333.33,386.83,54.9,51.0,0.455,1410127.7,1410127.7,12614,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080133,765879.00
08/17/2019 18:15,2,1.990,ACTIVE,214.64,352.57,59.985,1566080104,"201051344000569","174011545737251",28.25,35.40,0,333.93,387.14,57.0,53.1,0.477,1427694.6,1427694.6,12603,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080134,765880.00
08/17/2019 18:15,2,2.008,ACTIVE,214.87,355.88,60.001,1566080104,"179051228000119","174011545737251",28.25,39.30,0,332.13,391.34,57.5,53.5,0.491,213276.9,213276.9,12719,0,0,0,L,46974696,1,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566080135,765881.00
08/17/2019 18:30,2,1.604,ACTIVE,213.96,347.46,60.006,1566081004,"201051344000579","174011545737251",28.29,32.80,0,333.33,378.12,46.0,42.4,0.376,1429262.2,1429262.2,12614,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081006,765882.00
08/17/2019 18:30,2,1.752,ACTIVE,214.64,348.96,60.001,1566081004,"201051344001025","174011545737251",28.57,34.30,0,333.93,381.42,50.7,47.0,0.407,1415204.4,1415204.4,12603,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081007,765883.00
08/17/2019 18:30,2,1.512,ACTIVE,214.87,349.26,59.985,1566081004,"201051344001093","174011545737251",28.88,32.40,0,332.73,377.52,44.3,40.8,0.354,1396323.2,1396323.2,12647,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081008,765884.00
08/17/2019 18:30,2,1.562,ACTIVE,213.96,347.16,60.012,1566081004,"201051344000458","174011545737251",28.17,35.60,0,332.73,376.62,44.6,41.1,0.376,1409411.2,1409411.2,12603,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081008,765885.00
08/17/2019 18:30,2,1.693,ACTIVE,214.41,348.96,60.017,1566081004,"201051344000890","174011545737251",28.37,31.80,0,331.53,379.02,48.7,45.0,0.389,1411648.0,1411648.0,12613,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081009,765886.00
08/17/2019 18:30,2,1.576,ACTIVE,213.96,345.06,59.969,1566081004,"201051344000988","174011545737251",17.95,31.50,0,332.73,366.70,28.7,25.8,0.239,1064610.4,1064610.4,12600,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081010,765887.00
08/17/2019 18:30,2,1.680,ACTIVE,215.09,350.17,60.001,1566081004,"201051344000582","174011545737251",28.21,35.20,0,332.43,381.73,48.1,44.5,0.407,1388433.7,1388433.7,12603,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081011,765888.00
08/17/2019 18:30,2,1.520,ACTIVE,213.74,346.26,60.001,1566081004,"201051344000868","174011545737251",28.35,32.40,0,331.83,375.41,43.7,40.3,0.345,1396634.7,1396634.7,12605,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081012,765889.00
08/17/2019 18:30,2,1.469,ACTIVE,214.41,347.76,60.006,1566081004,"201051344000576","174011545737251",27.87,35.00,0,333.03,375.41,41.5,38.1,0.349,1412101.5,1412101.5,12636,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081013,765890.00
08/17/2019 18:30,2,1.555,ACTIVE,213.96,347.46,60.006,1566081004,"201051344001158","174011545737251",27.95,32.00,0,333.03,376.31,44.0,40.6,0.367,1389644.7,1389644.7,12600,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081014,765891.00
08/17/2019 18:30,2,1.701,ACTIVE,214.87,349.86,60.006,1566081004,"201051344000917","174011545737251",28.65,36.80,0,332.43,379.02,49.4,45.7,0.402,1405877.0,1405877.0,12645,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081015,765892.00
08/17/2019 18:30,2,1.699,ACTIVE,214.64,345.06,60.006,1566081004,"201051344000417","174011545737251",18.31,32.60,0,333.03,365.49,31.5,28.5,0.252,1106014.3,1106014.3,12643,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081016,765893.00
08/17/2019 18:30,2,1.680,ACTIVE,214.64,350.17,60.028,1566081004,"201051344000685","174011545737251",28.43,32.00,0,331.83,380.82,48.4,44.8,0.420,1411580.0,1411580.0,12619,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081017,765894.00
08/17/2019 18:30,2,1.711,ACTIVE,215.09,350.77,60.043,1566081004,"201051344000651","174011545737251",28.13,35.60,0,333.03,382.33,48.7,45.1,0.402,1406540.5,1406540.5,12607,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081018,765895.00
08/17/2019 18:30,2,1.541,ACTIVE,213.51,347.16,60.043,1566081004,"201051344000594","174011545737251",28.51,32.80,0,330.63,375.11,44.5,41.0,0.367,1415856.3,1415856.3,12611,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081019,765896.00
08/17/2019 18:30,2,1.518,ACTIVE,213.96,347.76,60.033,1566081004,"201051344000469","174011545737251",28.17,31.80,0,332.43,376.62,43.3,39.9,0.376,1396410.0,1396410.0,12626,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081020,765897.00
08/17/2019 18:30,2,1.904,ACTIVE,214.87,351.67,60.006,1566081004,"201051344000585","174011545737251",28.23,32.80,0,332.43,382.63,54.4,50.6,0.451,1422975.9,1422975.9,12600,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081021,765898.00
08/17/2019 18:30,2,1.561,ACTIVE,214.64,348.96,60.001,1566081004,"201051344000853","174011545737251",28.15,32.80,0,329.13,378.12,44.5,41.1,0.371,1419025.3,1419025.3,12618,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081022,765899.00
08/17/2019 18:30,2,1.734,ACTIVE,214.87,350.17,60.006,1566081004,"201051344001145","174011545737251",28.59,30.80,0,332.73,381.12,50.3,46.6,0.407,1420703.2,1420703.2,12640,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081023,765900.00
08/17/2019 18:30,2,1.643,ACTIVE,214.87,349.86,60.022,1566081004,"201051344000438","174011545737251",28.51,33.30,0,333.93,380.82,47.4,43.9,0.393,1414234.8,1414234.8,12611,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081024,765901.00
08/17/2019 18:30,2,1.740,ACTIVE,214.41,348.66,60.006,1566081004,"201051344001135","174011545737251",28.19,36.50,0,332.13,379.02,49.7,46.1,0.389,1402264.7,1402264.7,12594,0,0,0,L,1122011218,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081024,765902.00
08/17/2019 18:30,2,1.604,ACTIVE,214.19,346.56,60.006,1566081004,"201051344000983","174011545737251",28.13,34.30,0,328.22,377.52,45.7,42.2,0.371,1417391.1,1417391.1,12606,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081025,765903.00
08/17/2019 18:30,2,1.666,ACTIVE,214.64,348.36,59.980,1566081004,"201051344001203","174011545737251",28.47,34.30,0,333.63,379.92,48.0,44.4,0.393,1410535.5,1410535.5,12622,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081026,765904.00
08/17/2019 18:30,2,1.627,ACTIVE,214.41,348.06,60.001,1566081004,"201051344001230","174011545737251",28.31,30.30,0,331.53,377.22,46.7,43.1,0.389,1404408.6,1404408.6,12660,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081027,765905.00
08/17/2019 18:30,2,1.703,ACTIVE,214.19,348.66,60.001,1566081004,"201051344000646","174011545737251",28.57,33.00,0,331.83,378.42,49.3,45.7,0.411,1398549.5,1398549.5,12621,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081028,765906.00
08/17/2019 18:30,2,1.553,ACTIVE,213.96,345.66,60.006,1566081004,"201051344000867","174011545737251",28.03,34.50,0,331.83,375.71,44.2,40.7,0.349,1394440.9,1394440.9,12632,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081029,765907.00
08/17/2019 18:30,2,1.533,ACTIVE,214.19,348.06,60.001,1566081004,"201051344000633","174011545737251",28.13,33.80,0,332.73,376.31,43.7,40.3,0.358,1390900.2,1390900.2,12639,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081030,765908.00
08/17/2019 18:30,2,1.604,ACTIVE,214.19,348.06,60.006,1566081004,"201051344000955","174011545737251",28.37,35.20,0,332.43,377.22,46.1,42.6,0.384,1419353.9,1419353.9,12623,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081031,765909.00
08/17/2019 18:30,2,1.469,ACTIVE,213.96,346.86,60.006,1566081004,"201051344000648","174011545737251",28.15,32.80,0,327.92,376.31,41.9,38.5,0.349,1404132.1,1404132.1,12608,0,0,0,L,1122011218,1,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081032,765910.00
08/17/2019 18:30,2,1.477,ACTIVE,214.19,346.86,60.028,1566081004,"201051344000645","174011545737251",28.13,35.00,0,327.92,375.71,42.1,38.7,0.349,1410139.0,1410139.0,12615,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081033,765911.00
08/17/2019 18:30,2,1.543,ACTIVE,213.74,346.86,59.969,1566081004,"201051344000569","174011545737251",28.23,33.50,0,324.02,379.92,44.1,40.6,0.367,1427706.3,1427706.3,12604,0,0,0,L,1122011218,1,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081034,765912.00
08/17/2019 18:30,2,1.553,ACTIVE,213.96,351.37,59.996,1566081004,"179051228000119","174011545737251",28.33,37.80,0,333.33,380.52,44.6,41.1,0.371,213288.7,213288.7,12720,0,0,0,L,46974696,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081035,765913.00
08/17/2019 18:45,2,1.174,ACTIVE,213.74,343.25,60.001,1566081904,"201051344000579","174011545737251",28.33,31.00,0,331.53,367.60,33.7,30.6,0.270,1429271.2,1429271.2,12615,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081906,765914.00
08/17/2019 18:45,2,1.316,ACTIVE,214.41,345.06,59.996,1566081904,"201051344001025","174011545737251",28.27,32.40,0,333.03,371.51,37.7,34.5,0.296,1415214.5,1415214.5,12604,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081906,765915.00
08/17/2019 18:45,2,1.119,ACTIVE,214.64,344.76,60.001,1566081904,"201051344001093","174011545737251",28.43,31.00,0,332.43,368.20,32.2,29.2,0.247,1396331.9,1396331.9,12648,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081907,765916.00
08/17/2019 18:45,2,1.127,ACTIVE,213.74,343.55,59.996,1566081904,"201051344000458","174011545737251",28.43,33.50,0,331.83,367.00,32.5,29.4,0.270,1409420.0,1409420.0,12604,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081908,765917.00
08/17/2019 18:45,2,1.252,ACTIVE,214.41,345.06,59.985,1566081904,"201051344000890","174011545737251",28.35,30.50,0,331.83,370.00,35.9,32.8,0.283,1411657.7,1411657.7,12614,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081909,765918.00
08/17/2019 18:45,2,1.137,ACTIVE,213.74,342.05,59.953,1566081904,"201051344000988","174011545737251",18.13,30.30,0,331.23,358.88,20.9,18.2,0.164,1064615.8,1064615.8,12601,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081910,765919.00
08/17/2019 18:45,2,1.258,ACTIVE,214.87,345.66,59.990,1566081904,"201051344000582","174011545737251",27.87,33.30,0,332.73,371.21,35.5,32.4,0.287,1388443.2,1388443.2,12604,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081911,765920.00
08/17/2019 18:45,2,1.150,ACTIVE,213.51,342.95,59.990,1566081904,"201051344000868","174011545737251",27.25,31.30,0,329.73,365.80,31.8,28.7,0.243,1396643.2,1396643.2,12606,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081912,765921.00
08/17/2019 18:45,2,1.064,ACTIVE,214.19,344.15,60.028,1566081904,"201051344000576","174011545737251",27.83,32.80,0,331.53,366.70,30.0,27.0,0.247,1412109.5,1412109.5,12637,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081913,765922.00
08/17/2019 18:45,2,1.117,ACTIVE,213.96,343.25,59.990,1566081904,"201051344001158","174011545737251",28.15,30.50,0,331.23,366.70,31.9,28.8,0.261,1389653.3,1389653.3,12601,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081914,765923.00
08/17/2019 18:45,2,1.289,ACTIVE,214.41,345.06,60.001,1566081904,"201051344000917","174011545737251",28.01,34.30,0,331.83,371.51,36.6,33.4,0.292,1405886.8,1405886.8,12646,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081915,765924.00
08/17/2019 18:45,2,1.268,ACTIVE,214.41,341.75,60.017,1566081904,"201051344000417","174011545737251",18.23,31.00,0,332.13,358.88,23.5,20.7,0.181,1106020.4,1106020.4,12644,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081916,765925.00
08/17/2019 18:45,2,1.254,ACTIVE,214.64,345.36,59.980,1566081904,"201051344000685","174011545737251",27.93,30.50,0,331.23,371.21,35.5,32.4,0.301,1411589.5,1411589.5,12620,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081917,765926.00
08/17/2019 18:45,2,1.250,ACTIVE,214.64,346.26,59.985,1566081904,"201051344000651","174011545737251",28.33,33.80,0,332.73,372.41,35.9,32.7,0.292,1406550.2,1406550.2,12608,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081918,765927.00
08/17/2019 18:45,2,1.123,ACTIVE,213.29,343.25,59.990,1566081904,"201051344000594","174011545737251",28.35,31.00,0,328.52,366.10,32.2,29.2,0.261,1415865.0,1415865.0,12612,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081919,765928.00
08/17/2019 18:45,2,1.107,ACTIVE,213.96,343.55,59.985,1566081904,"201051344000469","174011545737251",27.95,30.50,0,330.63,367.60,31.4,28.4,0.265,1396418.4,1396418.4,12627,0,0,0,L,1122011218,1,121.10,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081920,765929.00
08/17/2019 18:45,2,1.445,ACTIVE,214.64,347.46,59.975,1566081904,"201051344000585","174011545737251",28.19,31.30,0,331.83,373.61,41.3,37.9,0.327,1422986.9,1422986.9,12601,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081921,765930.00
08/17/2019 18:45,2,1.152,ACTIVE,214.41,345.06,59.943,1566081904,"201051344000853","174011545737251",27.85,31.50,0,332.43,368.50,32.5,29.5,0.261,1419034.0,1419034.0,12619,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081922,765931.00
08/17/2019 18:45,2,1.229,ACTIVE,214.64,345.66,59.990,1566081904,"201051344001145","174011545737251",29.24,29.30,0,333.03,372.11,36.4,33.2,0.287,1420713.1,1420713.1,12641,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081923,765932.00
08/17/2019 18:45,2,1.213,ACTIVE,214.64,345.96,59.985,1566081904,"201051344000438","174011545737251",28.37,31.80,0,332.73,370.00,34.9,31.7,0.283,1414244.2,1414244.2,12612,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081923,765933.00
08/17/2019 18:45,2,1.303,ACTIVE,214.41,344.45,59.980,1566081904,"201051344001135","174011545737251",28.11,34.00,0,331.83,369.10,37.1,33.9,0.278,1402274.7,1402274.7,12595,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081924,765934.00
08/17/2019 18:45,2,1.178,ACTIVE,213.74,342.95,59.990,1566081904,"201051344000983","174011545737251",28.17,32.60,0,330.33,367.60,33.7,30.6,0.270,1417400.2,1417400.2,12607,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081925,765935.00
08/17/2019 18:45,2,1.240,ACTIVE,214.64,345.06,59.990,1566081904,"201051344001203","174011545737251",28.11,32.40,0,332.73,371.21,35.3,32.1,0.287,1410545.0,1410545.0,12623,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081926,765936.00
08/17/2019 18:45,2,1.186,ACTIVE,214.19,344.15,59.969,1566081904,"201051344001230","174011545737251",28.35,29.50,0,330.93,368.20,34.1,31.0,0.274,1404417.8,1404417.8,12661,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081927,765937.00
08/17/2019 18:45,2,1.262,ACTIVE,213.96,345.06,59.985,1566081904,"201051344000646","174011545737251",28.59,31.50,0,331.53,370.60,36.6,33.4,0.292,1398559.3,1398559.3,12622,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081928,765938.00
08/17/2019 18:45,2,1.117,ACTIVE,213.74,341.75,59.969,1566081904,"201051344000867","174011545737251",28.27,33.00,0,330.03,365.19,32.1,29.0,0.239,1394449.6,1394449.6,12633,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081929,765939.00
08/17/2019 18:45,2,1.113,ACTIVE,214.19,344.45,59.985,1566081904,"201051344000633","174011545737251",28.17,32.20,0,330.93,367.60,31.8,28.7,0.256,1390908.8,1390908.8,12640,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081930,765940.00
