ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 18:45,2,1.182,ACTIVE,214.19,344.45,59.980,1566081904,"201051344000955","174011545737251",28.19,33.30,0,330.93,367.30,33.8,30.7,0.278,1419363.0,1419363.0,12624,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081931,765941.00
08/17/2019 18:45,2,1.062,ACTIVE,213.96,343.25,59.985,1566081904,"201051344000648","174011545737251",28.19,31.50,0,331.53,366.40,30.4,27.4,0.243,1404140.3,1404140.3,12609,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081932,765942.00
08/17/2019 18:45,2,1.066,ACTIVE,213.96,342.95,59.980,1566081904,"201051344000645","174011545737251",27.99,33.30,0,331.53,365.80,30.3,27.3,0.247,1410147.1,1410147.1,12616,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081933,765943.00
08/17/2019 18:45,2,1.133,ACTIVE,213.51,342.65,59.980,1566081904,"201051344000569","174011545737251",28.05,32.20,0,331.53,367.00,32.2,29.2,0.265,1427714.9,1427714.9,12605,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081934,765944.00
08/17/2019 18:45,2,1.148,ACTIVE,213.74,346.56,59.985,1566081904,"179051228000119","174011545737251",28.19,35.80,0,332.43,369.70,32.8,29.7,0.256,213297.5,213297.5,12721,0,0,0,L,46974696,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566081935,765945.00
08/17/2019 19:00,2,0.820,ACTIVE,213.51,339.65,60.022,1566082804,"201051344000579","174011545737251",28.25,29.80,0,330.93,359.48,23.5,20.8,0.168,1429277.5,1429277.5,12616,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082805,765946.00
08/17/2019 19:00,2,0.912,ACTIVE,214.19,341.45,59.996,1566082804,"201051344001025","174011545737251",28.21,31.00,0,332.43,363.39,26.1,23.3,0.199,1415221.6,1415221.6,12605,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082806,765947.00
08/17/2019 19:00,2,0.770,ACTIVE,214.41,341.15,60.038,1566082804,"201051344001093","174011545737251",28.19,30.00,0,332.73,360.08,22.0,19.3,0.164,1396337.9,1396337.9,12649,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082807,765948.00
08/17/2019 19:00,2,0.801,ACTIVE,213.51,339.65,59.990,1566082804,"201051344000458","174011545737251",27.41,32.20,0,330.63,358.58,22.2,19.5,0.168,1409426.0,1409426.0,12605,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082808,765949.00
08/17/2019 19:00,2,0.885,ACTIVE,213.96,340.85,59.990,1566082804,"201051344000890","174011545737251",27.71,29.50,0,330.33,361.29,24.9,22.1,0.181,1411664.5,1411664.5,12615,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082809,765950.00
08/17/2019 19:00,2,0.775,ACTIVE,213.51,339.34,60.001,1566082804,"201051344000988","174011545737251",18.05,29.50,0,330.33,353.77,14.2,11.8,0.106,1064619.5,1064619.5,12602,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082810,765951.00
08/17/2019 19:00,2,0.873,ACTIVE,214.64,342.65,59.996,1566082804,"201051344000582","174011545737251",27.65,32.00,0,332.43,362.49,24.5,21.7,0.194,1388449.9,1388449.9,12605,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082811,765952.00
08/17/2019 19:00,2,0.793,ACTIVE,213.29,339.65,59.959,1566082804,"201051344000868","174011545737251",27.47,30.30,0,330.03,357.98,22.1,19.4,0.164,1396649.1,1396649.1,12607,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082812,765953.00
08/17/2019 19:00,2,0.730,ACTIVE,213.96,341.15,60.012,1566082804,"201051344000576","174011545737251",27.61,31.50,0,330.93,359.18,20.4,17.8,0.159,1412115.1,1412115.1,12638,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082813,765954.00
08/17/2019 19:00,2,0.781,ACTIVE,213.51,339.95,59.969,1566082804,"201051344001158","174011545737251",27.51,29.50,0,329.73,358.58,21.8,19.1,0.168,1389659.3,1389659.3,12602,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082814,765955.00
08/17/2019 19:00,2,0.883,ACTIVE,214.19,342.05,59.990,1566082804,"201051344000917","174011545737251",28.09,32.40,0,331.23,361.89,25.1,22.3,0.199,1405893.7,1405893.7,12647,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082815,765956.00
08/17/2019 19:00,2,0.889,ACTIVE,214.41,339.95,59.996,1566082804,"201051344000417","174011545737251",18.11,29.80,0,331.83,353.77,16.3,13.8,0.110,1106024.6,1106024.6,12645,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082815,765957.00
08/17/2019 19:00,2,0.850,ACTIVE,214.41,342.65,60.012,1566082804,"201051344000685","174011545737251",28.07,29.50,0,331.83,362.79,24.2,21.4,0.203,1411596.1,1411596.1,12621,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082816,765958.00
08/17/2019 19:00,2,0.871,ACTIVE,214.64,342.95,60.001,1566082804,"201051344000651","174011545737251",27.83,32.00,0,331.23,362.79,24.6,21.8,0.194,1406556.9,1406556.9,12609,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082817,765959.00
08/17/2019 19:00,2,0.779,ACTIVE,213.06,339.95,60.001,1566082804,"201051344000594","174011545737251",27.91,30.00,0,328.82,358.28,22.1,19.4,0.172,1415871.0,1415871.0,12613,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082818,765960.00
08/17/2019 19:00,2,0.756,ACTIVE,213.51,339.95,59.996,1566082804,"201051344000469","174011545737251",27.89,29.80,0,330.03,357.98,21.4,18.8,0.168,1396424.2,1396424.2,12628,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082819,765961.00
08/17/2019 19:00,2,1.021,ACTIVE,214.41,343.25,59.996,1566082804,"201051344000585","174011545737251",28.23,30.00,0,332.13,364.29,29.2,26.3,0.221,1422994.8,1422994.8,12602,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082820,765962.00
08/17/2019 19:00,2,0.789,ACTIVE,213.96,341.15,60.006,1566082804,"201051344000853","174011545737251",27.79,30.50,0,331.83,360.08,22.2,19.5,0.172,1419040.0,1419040.0,12620,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082821,765963.00
08/17/2019 19:00,2,0.756,ACTIVE,214.41,341.45,60.028,1566082804,"201051344001145","174011545737251",29.84,28.50,0,332.13,363.39,22.9,20.2,0.164,1420719.7,1420719.7,12642,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082822,765964.00
08/17/2019 19:00,2,0.848,ACTIVE,214.41,341.45,60.001,1566082804,"201051344000438","174011545737251",27.95,30.30,0,331.83,361.59,24.0,21.3,0.186,1414250.7,1414250.7,12613,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082823,765965.00
08/17/2019 19:00,2,0.918,ACTIVE,213.96,340.55,59.996,1566082804,"201051344001135","174011545737251",28.05,32.20,0,331.23,360.99,26.1,23.3,0.186,1402281.7,1402281.7,12596,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082824,765966.00
08/17/2019 19:00,2,0.828,ACTIVE,213.51,339.95,59.980,1566082804,"201051344000983","174011545737251",27.77,31.30,0,330.33,359.48,23.3,20.6,0.168,1417406.5,1417406.5,12608,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082825,765967.00
08/17/2019 19:00,2,0.863,ACTIVE,214.41,341.45,60.006,1566082804,"201051344001203","174011545737251",27.71,31.30,0,331.83,361.89,24.2,21.5,0.181,1410551.6,1410551.6,12624,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082826,765968.00
08/17/2019 19:00,2,0.830,ACTIVE,213.96,340.55,60.017,1566082804,"201051344001230","174011545737251",27.59,28.50,0,330.03,359.78,23.2,20.5,0.177,1404424.2,1404424.2,12662,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082827,765969.00
08/17/2019 19:00,2,0.887,ACTIVE,213.74,341.45,60.006,1566082804,"201051344000646","174011545737251",28.25,29.80,0,330.33,361.29,25.4,22.6,0.199,1398566.3,1398566.3,12623,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082828,765970.00
08/17/2019 19:00,2,0.789,ACTIVE,213.51,338.74,60.001,1566082804,"201051344000867","174011545737251",27.65,31.80,0,330.03,356.78,22.1,19.5,0.155,1394455.5,1394455.5,12634,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082828,765971.00
08/17/2019 19:00,2,0.762,ACTIVE,213.96,341.45,60.012,1566082804,"201051344000633","174011545737251",28.15,30.80,0,330.93,358.58,21.7,19.0,0.164,1390914.7,1390914.7,12641,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082829,765972.00
08/17/2019 19:00,2,0.824,ACTIVE,213.74,340.55,60.012,1566082804,"201051344000955","174011545737251",28.03,31.50,0,330.93,359.78,23.4,20.7,0.181,1419369.3,1419369.3,12625,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082830,765973.00
08/17/2019 19:00,2,0.744,ACTIVE,213.74,339.65,60.017,1566082804,"201051344000648","174011545737251",27.69,30.30,0,331.53,357.68,20.9,18.3,0.159,1404145.9,1404145.9,12610,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082831,765974.00
08/17/2019 19:00,2,0.744,ACTIVE,213.74,339.95,60.017,1566082804,"201051344000645","174011545737251",27.49,32.00,0,331.83,357.68,20.7,18.1,0.159,1410152.7,1410152.7,12617,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082832,765975.00
08/17/2019 19:00,2,0.787,ACTIVE,213.51,339.95,60.017,1566082804,"201051344000569","174011545737251",27.93,31.30,0,330.63,357.98,22.3,19.6,0.168,1427720.9,1427720.9,12606,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082833,765976.00
08/17/2019 19:00,2,0.818,ACTIVE,213.51,343.25,59.996,1566082804,"179051228000119","174011545737251",27.65,34.80,0,331.53,361.29,22.9,20.2,0.168,213303.6,213303.6,12722,0,0,0,L,46974696,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566082834,765977.00
08/17/2019 19:15,2,0.633,ACTIVE,213.06,336.94,59.996,1566083704,"201051344000579","174011545737251",27.51,29.00,0,330.03,351.07,17.7,15.1,0.119,1429281.9,1429281.9,12617,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083706,765978.00
08/17/2019 19:15,2,0.650,ACTIVE,213.96,338.74,59.996,1566083704,"201051344001025","174011545737251",27.51,29.50,0,330.03,353.77,18.1,15.6,0.124,1415226.4,1415226.4,12606,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083706,765979.00
08/17/2019 19:15,2,0.557,ACTIVE,214.19,338.74,59.969,1566083704,"201051344001093","174011545737251",27.15,29.00,0,331.83,351.67,15.3,12.9,0.097,1396341.8,1396341.8,12650,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083707,765980.00
08/17/2019 19:15,2,0.590,ACTIVE,213.06,336.64,59.990,1566083704,"201051344000458","174011545737251",27.51,31.00,0,329.13,350.77,16.5,14.0,0.115,1409430.1,1409430.1,12606,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083708,765981.00
08/17/2019 19:15,2,0.631,ACTIVE,213.74,338.14,59.996,1566083704,"201051344000890","174011545737251",27.61,28.50,0,330.33,353.77,17.6,15.1,0.119,1411669.0,1411669.0,12616,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083709,765982.00
08/17/2019 19:15,2,0.568,ACTIVE,212.83,336.94,59.996,1566083704,"201051344000988","174011545737251",17.93,28.80,0,330.03,348.06,10.3,8.0,0.080,1064621.9,1064621.9,12603,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083710,765983.00
08/17/2019 19:15,2,0.613,ACTIVE,214.41,339.34,59.975,1566083704,"201051344000582","174011545737251",27.21,30.50,0,331.83,354.37,16.9,14.4,0.124,1388454.3,1388454.3,12606,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083711,765984.00
08/17/2019 19:15,2,0.602,ACTIVE,212.83,336.34,59.985,1566083704,"201051344000868","174011545737251",27.27,29.30,0,329.13,350.77,16.6,14.1,0.124,1396653.2,1396653.2,12608,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083712,765985.00
08/17/2019 19:15,2,0.555,ACTIVE,213.51,338.14,59.985,1566083704,"201051344000576","174011545737251",27.41,30.30,0,330.33,350.77,15.4,13.0,0.110,1412118.8,1412118.8,12639,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083713,765986.00
08/17/2019 19:15,2,0.586,ACTIVE,212.83,336.64,59.985,1566083704,"201051344001158","174011545737251",27.23,28.80,0,330.03,351.07,16.2,13.7,0.119,1389663.3,1389663.3,12603,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083714,765987.00
08/17/2019 19:15,2,0.584,ACTIVE,213.96,339.04,59.985,1566083704,"201051344000917","174011545737251",27.99,31.30,0,330.33,354.07,16.6,14.1,0.115,1405898.2,1405898.2,12648,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083715,765988.00
08/17/2019 19:15,2,0.637,ACTIVE,213.96,337.84,59.985,1566083704,"201051344000417","174011545737251",18.05,28.80,0,330.33,348.96,11.7,9.3,0.080,1106027.5,1106027.5,12646,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083716,765989.00
08/17/2019 19:15,2,0.582,ACTIVE,214.19,339.95,59.996,1566083704,"201051344000685","174011545737251",27.97,28.30,0,331.23,354.37,16.5,14.0,0.128,1411600.5,1411600.5,12622,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083717,765990.00
08/17/2019 19:15,2,0.611,ACTIVE,213.96,339.34,59.990,1566083704,"201051344000651","174011545737251",27.43,30.50,0,331.83,354.97,17.1,14.5,0.124,1406561.3,1406561.3,12610,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083718,765991.00
08/17/2019 19:15,2,0.584,ACTIVE,212.61,336.94,59.980,1566083704,"201051344000594","174011545737251",27.81,28.80,0,328.82,351.07,16.4,14.0,0.115,1415875.1,1415875.1,12614,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083719,765992.00
08/17/2019 19:15,2,0.582,ACTIVE,212.83,336.64,59.959,1566083704,"201051344000469","174011545737251",27.12,28.80,0,328.82,350.47,16.0,13.5,0.115,1396428.1,1396428.1,12629,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083720,765993.00
08/17/2019 19:15,2,0.727,ACTIVE,214.19,340.25,60.001,1566083704,"201051344000585","174011545737251",28.01,29.00,0,330.63,355.58,20.6,18.0,0.141,1423000.3,1423000.3,12603,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083720,765994.00
08/17/2019 19:15,2,0.578,ACTIVE,213.51,338.74,59.980,1566083704,"201051344000853","174011545737251",27.89,29.80,0,331.53,352.57,16.4,13.9,0.115,1419044.1,1419044.1,12621,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083721,765995.00
08/17/2019 19:15,2,0.596,ACTIVE,214.41,339.34,60.017,1566083704,"201051344001145","174011545737251",28.05,27.50,0,331.23,352.27,17.0,14.5,0.115,1420723.8,1420723.8,12643,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083722,765996.00
08/17/2019 19:15,2,0.604,ACTIVE,214.19,339.65,59.980,1566083704,"201051344000438","174011545737251",27.93,29.00,0,331.83,353.77,17.1,14.6,0.119,1414255.1,1414255.1,12614,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083723,765997.00
08/17/2019 19:15,2,0.664,ACTIVE,213.74,338.14,59.990,1566083704,"201051344001135","174011545737251",27.71,30.30,0,330.63,353.17,18.7,16.1,0.124,1402286.6,1402286.6,12597,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083724,765998.00
08/17/2019 19:15,2,0.623,ACTIVE,213.06,337.54,59.985,1566083704,"201051344000983","174011545737251",27.55,30.30,0,329.73,351.37,17.4,14.9,0.124,1417410.8,1417410.8,12609,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083725,765999.00
08/17/2019 19:15,2,0.607,ACTIVE,214.19,338.44,59.985,1566083704,"201051344001203","174011545737251",27.49,29.80,0,330.33,353.77,16.9,14.4,0.115,1410556.0,1410556.0,12625,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083726,766000.00
08/17/2019 19:15,2,0.590,ACTIVE,213.96,337.84,59.996,1566083704,"201051344001230","174011545737251",27.55,27.80,0,328.52,351.37,16.5,14.0,0.115,1404428.4,1404428.4,12663,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083727,766001.00
08/17/2019 19:15,2,0.637,ACTIVE,213.51,339.04,59.996,1566083704,"201051344000646","174011545737251",27.61,28.80,0,329.73,353.47,17.9,15.3,0.128,1398570.9,1398570.9,12624,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083728,766002.00
08/17/2019 19:15,2,0.605,ACTIVE,213.29,336.64,59.985,1566083704,"201051344000867","174011545737251",26.94,30.50,0,329.43,349.86,16.6,14.1,0.106,1394459.6,1394459.6,12635,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083729,766003.00
08/17/2019 19:15,2,0.578,ACTIVE,213.51,339.04,59.985,1566083704,"201051344000633","174011545737251",27.63,29.50,0,330.33,352.27,16.2,13.7,0.119,1390918.7,1390918.7,12642,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083730,766004.00
08/17/2019 19:15,2,0.607,ACTIVE,213.74,338.74,59.943,1566083704,"201051344000955","174011545737251",27.85,30.00,0,330.03,351.37,17.1,14.6,0.119,1419373.6,1419373.6,12626,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083731,766005.00
08/17/2019 19:15,2,0.576,ACTIVE,213.29,337.24,59.969,1566083704,"201051344000648","174011545737251",27.53,29.30,0,330.63,350.77,16.1,13.6,0.110,1404149.8,1404149.8,12611,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083732,766006.00
08/17/2019 19:15,2,0.564,ACTIVE,213.51,337.54,59.975,1566083704,"201051344000645","174011545737251",27.21,31.00,0,330.93,350.47,15.6,13.1,0.110,1410156.5,1410156.5,12618,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083733,766007.00
08/17/2019 19:15,2,0.596,ACTIVE,213.06,337.24,59.990,1566083704,"201051344000569","174011545737251",27.57,30.50,0,330.03,350.77,16.6,14.1,0.119,1427725.0,1427725.0,12607,0,0,0,L,1122011218,1,120.88,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083734,766008.00
08/17/2019 19:15,2,0.629,ACTIVE,213.06,340.25,59.943,1566083704,"179051228000119","174011545737251",27.47,33.80,0,330.33,355.28,17.6,15.0,0.110,213307.9,213307.9,12723,0,0,0,L,46974696,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566083735,766009.00
08/17/2019 19:30,2,0.568,ACTIVE,213.06,336.04,60.001,1566084604,"201051344000579","174011545737251",28.13,28.30,0,328.22,345.96,16.2,13.7,0.110,1429285.5,1429285.5,12618,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084606,766010.00
08/17/2019 19:30,2,0.539,ACTIVE,213.74,337.24,60.017,1566084604,"201051344001025","174011545737251",27.71,28.30,0,330.63,348.36,15.1,12.7,0.102,1415229.8,1415229.8,12607,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084607,766011.00
08/17/2019 19:30,2,0.527,ACTIVE,213.96,338.74,59.990,1566084604,"201051344001093","174011545737251",25.96,28.30,0,330.63,346.26,13.9,11.5,0.088,1396344.9,1396344.9,12651,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084607,766012.00
08/17/2019 19:30,2,0.543,ACTIVE,213.06,336.64,60.001,1566084604,"201051344000458","174011545737251",27.06,30.30,0,328.82,345.96,14.9,12.4,0.106,1409433.4,1409433.4,12607,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084608,766013.00
08/17/2019 19:30,2,0.537,ACTIVE,213.74,337.54,60.033,1566084604,"201051344000890","174011545737251",27.93,27.80,0,329.73,348.06,15.2,12.8,0.093,1411672.4,1411672.4,12617,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084609,766014.00
08/17/2019 19:30,2,0.514,ACTIVE,213.06,336.64,59.990,1566084604,"201051344000988","174011545737251",18.01,28.30,0,328.52,344.45,9.4,7.1,0.071,1064623.8,1064623.8,12604,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084610,766015.00
08/17/2019 19:30,2,0.516,ACTIVE,214.19,338.44,60.001,1566084604,"201051344000582","174011545737251",27.15,29.30,0,330.93,348.06,14.2,11.8,0.093,1388457.5,1388457.5,12607,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084611,766016.00
08/17/2019 19:30,2,0.551,ACTIVE,213.06,336.04,60.001,1566084604,"201051344000868","174011545737251",27.21,28.30,0,327.02,346.56,15.2,12.8,0.097,1396656.5,1396656.5,12609,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084612,766017.00
08/17/2019 19:30,2,0.512,ACTIVE,213.74,338.14,59.990,1566084604,"201051344000576","174011545737251",27.04,29.30,0,329.43,346.26,14.1,11.7,0.097,1412121.9,1412121.9,12640,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084613,766018.00
08/17/2019 19:30,2,0.531,ACTIVE,213.06,336.64,60.012,1566084604,"201051344001158","174011545737251",27.51,28.00,0,329.73,345.96,14.8,12.4,0.102,1389666.5,1389666.5,12604,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084614,766019.00
08/17/2019 19:30,2,0.496,ACTIVE,213.96,338.14,60.012,1566084604,"201051344000917","174011545737251",28.23,29.80,0,330.03,347.46,14.2,11.8,0.093,1405901.4,1405901.4,12649,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084615,766020.00
08/17/2019 19:30,2,0.549,ACTIVE,213.96,336.94,60.001,1566084604,"201051344000417","174011545737251",18.11,28.00,0,329.43,344.15,10.1,7.8,0.062,1106029.5,1106029.5,12647,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084616,766021.00
08/17/2019 19:30,2,0.508,ACTIVE,214.19,339.34,60.006,1566084604,"201051344000685","174011545737251",27.37,27.30,0,330.33,348.66,14.1,11.7,0.106,1411603.6,1411603.6,12623,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084617,766022.00
08/17/2019 19:30,2,0.514,ACTIVE,214.19,338.74,59.996,1566084604,"201051344000651","174011545737251",27.87,29.00,0,331.23,348.36,14.5,12.1,0.097,1406564.5,1406564.5,12611,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084618,766023.00
08/17/2019 19:30,2,0.537,ACTIVE,212.83,336.34,60.006,1566084604,"201051344000594","174011545737251",27.67,28.00,0,327.92,345.66,15.1,12.6,0.102,1415878.4,1415878.4,12615,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084619,766024.00
08/17/2019 19:30,2,0.512,ACTIVE,213.29,336.94,60.006,1566084604,"201051344000469","174011545737251",28.31,28.30,0,327.92,345.66,14.7,12.3,0.102,1396431.3,1396431.3,12630,0,0,0,L,1122011218,1,120.65,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084620,766025.00
08/17/2019 19:30,2,0.594,ACTIVE,214.19,338.74,60.006,1566084604,"201051344000585","174011545737251",27.83,28.30,0,330.33,349.86,16.8,14.3,0.110,1423004.2,1423004.2,12604,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084621,766026.00
08/17/2019 19:30,2,0.529,ACTIVE,213.74,337.84,60.006,1566084604,"201051344000853","174011545737251",27.77,29.00,0,330.63,347.16,14.9,12.4,0.097,1419047.4,1419047.4,12622,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084622,766027.00
08/17/2019 19:30,2,0.523,ACTIVE,214.19,338.74,60.001,1566084604,"201051344001145","174011545737251",27.33,26.80,0,332.13,348.06,14.5,12.1,0.088,1420727.1,1420727.1,12644,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084623,766028.00
08/17/2019 19:30,2,0.531,ACTIVE,213.96,338.44,60.006,1566084604,"201051344000438","174011545737251",27.87,28.00,0,330.63,348.06,15.0,12.6,0.097,1414258.4,1414258.4,12615,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084623,766029.00
08/17/2019 19:30,2,0.574,ACTIVE,213.51,337.24,60.038,1566084604,"201051344001135","174011545737251",27.75,28.80,0,330.03,348.06,16.1,13.7,0.102,1402290.2,1402290.2,12598,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084624,766030.00
08/17/2019 19:30,2,0.564,ACTIVE,213.06,335.44,60.001,1566084604,"201051344000983","174011545737251",27.79,29.50,0,328.82,346.86,15.9,13.4,0.093,1417414.3,1417414.3,12610,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084625,766031.00
08/17/2019 19:30,2,0.531,ACTIVE,213.96,337.24,60.012,1566084604,"201051344001203","174011545737251",27.75,28.80,0,330.33,348.36,14.9,12.5,0.093,1410559.3,1410559.3,12626,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084626,766032.00
08/17/2019 19:30,2,0.521,ACTIVE,213.74,337.54,60.022,1566084604,"201051344001230","174011545737251",27.14,27.00,0,328.82,346.56,14.3,11.9,0.093,1404431.5,1404431.5,12664,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084627,766033.00
08/17/2019 19:30,2,0.535,ACTIVE,213.29,338.14,60.012,1566084604,"201051344000646","174011545737251",27.91,27.80,0,330.03,348.06,15.2,12.7,0.102,1398574.3,1398574.3,12625,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084628,766034.00
08/17/2019 19:30,2,0.541,ACTIVE,211.93,333.63,60.012,1566084604,"201051344000867","174011545737251",27.77,29.30,0,328.82,345.96,15.2,12.8,0.097,1394462.9,1394462.9,12636,0,0,0,L,1122011218,1,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084629,766035.00
08/17/2019 19:30,2,0.529,ACTIVE,212.61,337.84,60.012,1566084604,"201051344000633","174011545737251",27.73,28.30,0,329.43,347.46,14.9,12.5,0.102,1390921.9,1390921.9,12643,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084630,766036.00
08/17/2019 19:30,2,0.561,ACTIVE,212.61,336.64,60.012,1566084604,"201051344000955","174011545737251",27.31,28.80,0,329.43,346.56,15.5,13.1,0.106,1419377.0,1419377.0,12627,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084631,766037.00
08/17/2019 19:30,2,0.535,ACTIVE,212.83,336.64,60.043,1566084604,"201051344000648","174011545737251",27.21,28.30,0,329.73,345.66,14.8,12.3,0.102,1404153.0,1404153.0,12612,0,0,0,L,1122011218,1,120.65,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084632,766038.00
08/17/2019 19:30,2,0.506,ACTIVE,213.06,336.34,60.033,1566084604,"201051344000645","174011545737251",27.65,30.00,0,330.03,346.26,14.2,11.8,0.097,1410159.6,1410159.6,12619,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084633,766039.00
08/17/2019 19:30,2,0.537,ACTIVE,212.61,336.04,60.022,1566084604,"201051344000569","174011545737251",27.57,29.80,0,328.22,346.26,15.0,12.6,0.102,1427728.3,1427728.3,12608,0,0,0,L,1122011218,1,120.42,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084634,766040.00
08/17/2019 19:30,2,0.576,ACTIVE,213.06,339.34,60.022,1566084604,"179051228000119","174011545737251",27.53,32.80,0,329.43,350.17,16.1,13.6,0.097,213308.8,213308.8,12724,0,0,0,L,46974696,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566084635,766041.00
08/17/2019 19:45,2,0.531,ACTIVE,213.06,336.04,60.012,1566085504,"201051344000579","174011545737251",27.19,27.80,0,319.51,345.36,14.7,12.2,0.084,1429288.8,1429288.8,12619,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085505,766042.00
08/17/2019 19:45,2,0.492,ACTIVE,214.19,336.94,60.012,1566085504,"201051344001025","174011545737251",27.27,27.50,0,321.61,346.26,13.6,11.2,0.080,1415232.9,1415232.9,12608,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085506,766043.00
08/17/2019 19:45,2,0.486,ACTIVE,214.19,337.84,60.049,1566085504,"201051344001093","174011545737251",23.60,27.80,0,321.01,345.66,11.7,9.3,0.062,1396347.6,1396347.6,12652,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085507,766044.00
08/17/2019 19:45,2,0.486,ACTIVE,213.06,336.34,60.028,1566085504,"201051344000458","174011545737251",26.82,29.80,0,319.51,345.96,13.2,10.8,0.084,1409436.4,1409436.4,12608,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085508,766045.00
08/17/2019 19:45,2,0.484,ACTIVE,213.96,337.54,60.017,1566085504,"201051344000890","174011545737251",28.05,27.30,0,319.21,346.26,13.7,11.3,0.080,1411675.5,1411675.5,12618,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085509,766046.00
08/17/2019 19:45,2,0.451,ACTIVE,213.06,337.54,59.996,1566085504,"201051344000988","174011545737251",17.95,27.80,0,318.30,344.15,8.2,6.0,0.057,1064625.5,1064625.5,12605,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085510,766047.00
08/17/2019 19:45,2,0.461,ACTIVE,214.64,338.74,60.022,1566085504,"201051344000582","174011545737251",27.15,28.50,0,321.01,346.26,12.7,10.3,0.084,1388460.3,1388460.3,12608,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085511,766048.00
08/17/2019 19:45,2,0.488,ACTIVE,213.06,336.34,60.017,1566085504,"201051344000868","174011545737251",27.17,27.80,0,318.61,345.36,13.4,11.0,0.080,1396659.6,1396659.6,12610,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085512,766049.00
08/17/2019 19:45,2,0.447,ACTIVE,213.51,337.54,60.022,1566085504,"201051344000576","174011545737251",27.06,28.80,0,319.81,345.06,12.3,9.9,0.080,1412124.6,1412124.6,12641,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085513,766050.00
08/17/2019 19:45,2,0.482,ACTIVE,213.29,336.04,60.022,1566085504,"201051344001158","174011545737251",26.84,27.80,0,318.91,345.66,13.1,10.7,0.084,1389669.5,1389669.5,12605,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085513,766051.00
08/17/2019 19:45,2,0.494,ACTIVE,214.19,338.14,60.012,1566085504,"201051344000917","174011545737251",23.70,28.80,0,319.51,345.96,11.8,9.5,0.075,1405904.3,1405904.3,12650,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085514,766052.00
08/17/2019 19:45,2,0.502,ACTIVE,214.19,336.94,60.012,1566085504,"201051344000417","174011545737251",17.91,27.30,0,320.41,343.85,9.1,6.9,0.049,1106031.4,1106031.4,12648,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085515,766053.00
08/17/2019 19:45,2,0.451,ACTIVE,214.41,338.74,60.022,1566085504,"201051344000685","174011545737251",27.75,26.80,0,322.21,347.16,12.7,10.3,0.088,1411606.4,1411606.4,12624,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085516,766054.00
08/17/2019 19:45,2,0.459,ACTIVE,214.41,338.14,60.017,1566085504,"201051344000651","174011545737251",27.97,27.80,0,322.51,347.16,13.0,10.7,0.080,1406567.5,1406567.5,12612,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085517,766055.00
08/17/2019 19:45,2,0.469,ACTIVE,213.06,336.64,59.996,1566085504,"201051344000594","174011545737251",27.83,27.80,0,318.91,344.15,13.2,10.8,0.080,1415881.4,1415881.4,12616,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085518,766056.00
08/17/2019 19:45,2,0.479,ACTIVE,213.29,336.94,60.038,1566085504,"201051344000469","174011545737251",27.27,27.50,0,318.91,345.36,13.2,10.8,0.093,1396434.3,1396434.3,12631,0,0,0,L,1122011218,1,120.88,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085519,766057.00
08/17/2019 19:45,2,0.541,ACTIVE,214.41,338.74,60.022,1566085504,"201051344000585","174011545737251",27.53,27.50,0,319.81,346.26,15.1,12.7,0.093,1423007.6,1423007.6,12605,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085520,766058.00
08/17/2019 19:45,2,0.504,ACTIVE,213.74,337.84,60.033,1566085504,"201051344000853","174011545737251",23.04,28.50,0,319.51,345.66,11.8,9.4,0.075,1419050.2,1419050.2,12623,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085521,766059.00
08/17/2019 19:45,2,0.494,ACTIVE,214.41,337.54,60.033,1566085504,"201051344001145","174011545737251",24.27,26.50,0,323.41,346.56,12.2,9.8,0.075,1420730.0,1420730.0,12645,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085522,766060.00
08/17/2019 19:45,2,0.486,ACTIVE,214.41,337.84,60.028,1566085504,"201051344000438","174011545737251",27.47,27.30,0,321.31,346.56,13.5,11.1,0.084,1414261.5,1414261.5,12616,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085523,766061.00
08/17/2019 19:45,2,0.508,ACTIVE,213.96,336.64,60.028,1566085504,"201051344001135","174011545737251",28.11,28.00,0,319.51,345.96,14.5,12.1,0.080,1402293.5,1402293.5,12599,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085524,766062.00
08/17/2019 19:45,2,0.486,ACTIVE,213.29,336.04,60.033,1566085504,"201051344000983","174011545737251",28.37,29.30,0,319.21,344.45,14.0,11.6,0.088,1417417.5,1417417.5,12611,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085525,766063.00
08/17/2019 19:45,2,0.482,ACTIVE,214.41,337.24,60.033,1566085504,"201051344001203","174011545737251",27.55,28.00,0,321.31,347.16,13.5,11.1,0.084,1410562.3,1410562.3,12627,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085526,766064.00
08/17/2019 19:45,2,0.459,ACTIVE,213.96,337.24,60.028,1566085504,"201051344001230","174011545737251",27.45,26.80,0,318.61,345.06,12.8,10.4,0.080,1404434.4,1404434.4,12665,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085527,766065.00
08/17/2019 19:45,2,0.492,ACTIVE,213.74,337.54,60.043,1566085504,"201051344000646","174011545737251",27.65,27.30,0,320.41,345.96,13.8,11.4,0.084,1398577.4,1398577.4,12626,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085528,766066.00
08/17/2019 19:45,2,0.463,ACTIVE,213.51,335.14,60.070,1566085504,"201051344000867","174011545737251",28.25,28.80,0,318.61,343.55,13.2,10.9,0.075,1394466.0,1394466.0,12637,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085529,766067.00
08/17/2019 19:45,2,0.465,ACTIVE,213.74,338.44,60.043,1566085504,"201051344000633","174011545737251",27.69,27.80,0,319.21,346.26,13.1,10.7,0.075,1390924.9,1390924.9,12644,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085530,766068.00
08/17/2019 19:45,2,0.510,ACTIVE,213.96,337.24,60.022,1566085504,"201051344000955","174011545737251",27.12,27.80,0,319.81,345.66,14.0,11.6,0.084,1419380.2,1419380.2,12628,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085531,766069.00
08/17/2019 19:45,2,0.477,ACTIVE,213.51,336.64,60.022,1566085504,"201051344000648","174011545737251",26.64,27.80,0,318.61,345.66,12.8,10.5,0.080,1404156.0,1404156.0,12613,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085532,766070.00
08/17/2019 19:45,2,0.451,ACTIVE,213.74,337.24,60.022,1566085504,"201051344000645","174011545737251",27.04,29.30,0,319.21,344.76,12.3,10.0,0.075,1410162.4,1410162.4,12620,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085532,766071.00
08/17/2019 19:45,2,0.484,ACTIVE,213.29,336.64,60.038,1566085504,"201051344000569","174011545737251",26.96,29.30,0,319.81,344.76,13.2,10.8,0.084,1427731.3,1427731.3,12609,0,0,0,L,1122011218,1,120.88,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085533,766072.00
08/17/2019 19:45,2,0.506,ACTIVE,213.29,339.65,60.022,1566085504,"179051228000119","174011545737251",27.37,32.40,0,322.81,348.36,14.1,11.6,0.080,213312.1,213312.1,12725,0,0,0,L,46974696,1,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566085534,766073.00
08/17/2019 20:00,2,0.420,ACTIVE,213.06,334.84,59.996,1566086404,"201051344000579","174011545737251",27.21,27.30,0,329.43,343.85,11.6,9.3,0.057,1429291.3,1429291.3,12620,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086405,766074.00
08/17/2019 20:00,2,0.383,ACTIVE,213.96,336.34,59.990,1566086404,"201051344001025","174011545737251",27.04,26.80,0,330.93,344.45,10.5,8.2,0.057,1415235.3,1415235.3,12609,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086406,766075.00
08/17/2019 20:00,2,0.348,ACTIVE,214.19,336.34,59.990,1566086404,"201051344001093","174011545737251",27.61,27.30,0,330.03,344.76,9.8,7.5,0.049,1396349.7,1396349.7,12653,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086407,766076.00
08/17/2019 20:00,2,0.369,ACTIVE,213.06,334.84,59.996,1566086404,"201051344000458","174011545737251",27.43,29.00,0,329.43,344.45,10.3,8.0,0.053,1409438.5,1409438.5,12609,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086408,766077.00
08/17/2019 20:00,2,0.379,ACTIVE,213.96,336.64,60.001,1566086404,"201051344000890","174011545737251",27.57,26.50,0,330.03,345.06,10.6,8.3,0.053,1411677.9,1411677.9,12619,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086409,766078.00
08/17/2019 20:00,2,0.338,ACTIVE,213.06,335.74,59.996,1566086404,"201051344000988","174011545737251",18.05,27.00,0,328.82,343.25,6.2,4.0,0.031,1064626.7,1064626.7,12606,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086410,766079.00
08/17/2019 20:00,2,0.355,ACTIVE,214.41,336.94,59.996,1566086404,"201051344000582","174011545737251",27.04,27.50,0,331.23,344.76,9.7,7.5,0.053,1388462.5,1388462.5,12609,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086411,766080.00
08/17/2019 20:00,2,0.371,ACTIVE,213.06,335.44,59.990,1566086404,"201051344000868","174011545737251",27.33,27.00,0,329.13,344.15,10.3,8.0,0.049,1396662.0,1396662.0,12611,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086412,766081.00
08/17/2019 20:00,2,0.348,ACTIVE,213.74,336.64,59.996,1566086404,"201051344000576","174011545737251",26.62,28.00,0,330.03,344.45,9.4,7.1,0.053,1412126.7,1412126.7,12642,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086413,766082.00
08/17/2019 20:00,2,0.369,ACTIVE,213.29,335.74,59.996,1566086404,"201051344001158","174011545737251",27.04,27.00,0,328.82,345.36,10.1,7.9,0.062,1389671.7,1389671.7,12606,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086414,766083.00
