ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 20:00,2,0.357,ACTIVE,214.19,336.94,59.990,1566086404,"201051344000917","174011545737251",26.66,28.00,0,329.73,344.76,9.7,7.4,0.053,1405906.4,1405906.4,12651,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086415,766084.00
08/17/2019 20:00,2,0.395,ACTIVE,214.19,336.34,60.001,1566086404,"201051344000417","174011545737251",17.95,26.30,0,330.63,342.95,7.2,5.0,0.031,1106032.9,1106032.9,12649,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086416,766085.00
08/17/2019 20:00,2,0.354,ACTIVE,214.19,337.54,59.996,1566086404,"201051344000685","174011545737251",26.42,26.30,0,330.93,345.96,9.5,7.2,0.057,1411608.6,1411608.6,12625,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086417,766086.00
08/17/2019 20:00,2,0.369,ACTIVE,214.19,337.54,59.996,1566086404,"201051344000651","174011545737251",26.72,27.00,0,331.23,345.96,10.0,7.8,0.057,1406569.7,1406569.7,12613,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086418,766087.00
08/17/2019 20:00,2,0.363,ACTIVE,213.06,335.14,59.996,1566086404,"201051344000594","174011545737251",27.41,27.30,0,328.22,343.55,10.1,7.8,0.053,1415883.7,1415883.7,12617,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086418,766088.00
08/17/2019 20:00,2,0.375,ACTIVE,213.29,335.14,59.964,1566086404,"201051344000469","174011545737251",26.94,26.80,0,328.22,343.85,10.2,8.0,0.057,1396436.6,1396436.6,12632,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086419,766089.00
08/17/2019 20:00,2,0.422,ACTIVE,214.19,337.54,59.996,1566086404,"201051344000585","174011545737251",27.81,27.00,0,330.63,345.96,12.0,9.6,0.057,1423010.3,1423010.3,12606,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086420,766090.00
08/17/2019 20:00,2,0.381,ACTIVE,213.51,336.64,59.996,1566086404,"201051344000853","174011545737251",26.22,27.80,0,330.93,345.36,10.1,7.9,0.057,1419052.5,1419052.5,12624,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086421,766091.00
08/17/2019 20:00,2,0.350,ACTIVE,214.41,337.24,59.996,1566086404,"201051344001145","174011545737251",27.69,26.00,0,331.23,345.66,9.8,7.6,0.049,1420732.1,1420732.1,12646,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086422,766092.00
08/17/2019 20:00,2,0.385,ACTIVE,214.19,337.24,59.996,1566086404,"201051344000438","174011545737251",26.84,26.50,0,331.23,345.66,10.5,8.2,0.053,1414263.7,1414263.7,12617,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086423,766093.00
08/17/2019 20:00,2,0.418,ACTIVE,213.74,335.44,60.012,1566086404,"201051344001135","174011545737251",27.02,27.00,0,330.03,344.76,11.5,9.1,0.057,1402296.0,1402296.0,12600,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086424,766094.00
08/17/2019 20:00,2,0.408,ACTIVE,213.29,334.54,59.990,1566086404,"201051344000983","174011545737251",26.76,28.30,0,328.82,343.85,11.1,8.8,0.062,1417419.8,1417419.8,12612,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086425,766095.00
08/17/2019 20:00,2,0.387,ACTIVE,214.19,336.34,59.985,1566086404,"201051344001203","174011545737251",26.12,27.30,0,330.33,345.96,10.3,8.0,0.053,1410564.6,1410564.6,12628,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086426,766096.00
08/17/2019 20:00,2,0.355,ACTIVE,213.96,336.34,59.990,1566086404,"201051344001230","174011545737251",27.02,26.00,0,328.82,344.15,9.8,7.5,0.044,1404436.6,1404436.6,12666,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086427,766097.00
08/17/2019 20:00,2,0.400,ACTIVE,213.51,336.94,59.990,1566086404,"201051344000646","174011545737251",26.34,26.80,0,330.03,344.76,10.7,8.4,0.062,1398579.8,1398579.8,12627,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086428,766098.00
08/17/2019 20:00,2,0.377,ACTIVE,213.29,334.24,59.980,1566086404,"201051344000867","174011545737251",27.17,28.30,0,328.52,343.25,10.4,8.1,0.049,1394468.4,1394468.4,12638,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086429,766099.00
08/17/2019 20:00,2,0.361,ACTIVE,213.74,336.94,59.985,1566086404,"201051344000633","174011545737251",27.29,27.30,0,329.73,346.26,10.0,7.7,0.053,1390927.2,1390927.2,12645,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086430,766100.00
08/17/2019 20:00,2,0.398,ACTIVE,213.74,336.64,59.985,1566086404,"201051344000955","174011545737251",27.15,26.80,0,329.43,344.15,11.0,8.7,0.057,1419382.7,1419382.7,12629,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086431,766101.00
08/17/2019 20:00,2,0.371,ACTIVE,213.51,335.44,60.022,1566086404,"201051344000648","174011545737251",26.30,27.30,0,329.73,344.15,9.9,7.6,0.053,1404158.0,1404158.0,12614,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086432,766102.00
08/17/2019 20:00,2,0.352,ACTIVE,213.51,335.74,59.985,1566086404,"201051344000645","174011545737251",26.58,28.80,0,330.03,344.15,9.5,7.2,0.053,1410164.5,1410164.5,12621,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086433,766103.00
08/17/2019 20:00,2,0.373,ACTIVE,213.29,336.04,59.969,1566086404,"201051344000569","174011545737251",27.12,28.50,0,329.43,343.85,10.3,8.0,0.062,1427733.7,1427733.7,12610,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086434,766104.00
08/17/2019 20:00,2,0.412,ACTIVE,213.29,338.74,59.948,1566086404,"179051228000119","174011545737251",26.78,31.80,0,329.43,347.76,11.2,8.9,0.053,213314.6,213314.6,12726,0,0,0,L,46974696,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566086435,766105.00
08/17/2019 20:15,2,0.344,ACTIVE,213.29,334.54,59.985,1566087303,"201051344000579","174011545737251",26.90,26.30,0,328.82,341.75,9.4,7.2,0.040,1429293.3,1429293.3,12621,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087305,766106.00
08/17/2019 20:15,2,0.309,ACTIVE,214.19,336.04,60.012,1566087303,"201051344001025","174011545737251",26.58,25.80,0,330.63,342.95,8.3,6.1,0.040,1415237.1,1415237.1,12610,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087306,766107.00
08/17/2019 20:15,2,0.297,ACTIVE,214.41,336.64,60.017,1566087303,"201051344001093","174011545737251",26.30,26.50,0,330.03,342.65,8.0,5.8,0.031,1396351.4,1396351.4,12654,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087306,766108.00
08/17/2019 20:15,2,0.301,ACTIVE,213.29,334.24,60.006,1566087303,"201051344000458","174011545737251",26.76,28.00,0,329.13,342.35,8.2,6.0,0.035,1409440.3,1409440.3,12610,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087307,766109.00
08/17/2019 20:15,2,0.314,ACTIVE,214.41,336.04,59.996,1566087303,"201051344000890","174011545737251",27.14,26.00,0,330.33,342.95,8.7,6.5,0.035,1411679.7,1411679.7,12620,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087308,766110.00
08/17/2019 20:15,2,0.275,ACTIVE,213.29,336.04,60.012,1566087303,"201051344000988","174011545737251",17.89,26.50,0,327.62,341.45,5.0,2.9,0.022,1064627.6,1064627.6,12607,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087309,766111.00
08/17/2019 20:15,2,0.289,ACTIVE,214.64,336.94,60.017,1566087303,"201051344000582","174011545737251",26.50,26.80,0,330.33,342.65,7.8,5.6,0.035,1388464.2,1388464.2,12610,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087310,766112.00
08/17/2019 20:15,2,0.309,ACTIVE,213.29,334.54,60.012,1566087303,"201051344000868","174011545737251",26.72,26.80,0,328.52,342.65,8.4,6.2,0.035,1396663.7,1396663.7,12612,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087311,766113.00
08/17/2019 20:15,2,0.277,ACTIVE,213.74,336.04,60.022,1566087303,"201051344000576","174011545737251",26.56,27.30,0,329.13,343.25,7.5,5.3,0.035,1412128.2,1412128.2,12643,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087312,766114.00
08/17/2019 20:15,2,0.303,ACTIVE,213.29,335.44,60.012,1566087303,"201051344001158","174011545737251",26.42,26.00,0,327.92,342.65,8.1,5.9,0.040,1389673.4,1389673.4,12607,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087313,766115.00
08/17/2019 20:15,2,0.285,ACTIVE,214.41,336.94,60.022,1566087303,"201051344000917","174011545737251",27.00,27.30,0,328.82,343.25,7.8,5.6,0.031,1405908.0,1405908.0,12652,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087314,766116.00
08/17/2019 20:15,2,0.332,ACTIVE,214.41,336.34,60.012,1566087303,"201051344000417","174011545737251",17.87,25.80,0,330.03,340.85,6.0,3.9,0.022,1106034.0,1106034.0,12650,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087315,766117.00
08/17/2019 20:15,2,0.277,ACTIVE,214.64,337.84,60.012,1566087303,"201051344000685","174011545737251",26.04,25.50,0,330.63,345.36,7.4,5.2,0.040,1411610.1,1411610.1,12626,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087316,766118.00
08/17/2019 20:15,2,0.293,ACTIVE,214.41,337.54,60.033,1566087303,"201051344000651","174011545737251",26.68,26.00,0,331.23,343.55,8.0,5.7,0.035,1406571.4,1406571.4,12614,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087317,766119.00
08/17/2019 20:15,2,0.295,ACTIVE,213.06,334.84,60.017,1566087303,"201051344000594","174011545737251",26.88,26.50,0,327.62,341.75,8.1,5.9,0.031,1415885.4,1415885.4,12618,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087318,766120.00
08/17/2019 20:15,2,0.301,ACTIVE,213.29,334.84,60.012,1566087303,"201051344000469","174011545737251",26.96,26.50,0,326.42,342.65,8.2,6.0,0.044,1396438.4,1396438.4,12633,0,0,0,L,1122011218,1,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087319,766121.00
08/17/2019 20:15,2,0.350,ACTIVE,214.41,337.24,60.033,1566087303,"201051344000585","174011545737251",27.17,26.00,0,329.73,343.85,9.6,7.4,0.040,1423012.4,1423012.4,12607,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087319,766122.00
08/17/2019 20:15,2,0.299,ACTIVE,213.74,336.34,60.028,1566087303,"201051344000853","174011545737251",26.60,27.00,0,330.03,342.95,8.1,5.9,0.040,1419054.2,1419054.2,12625,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087320,766123.00
08/17/2019 20:15,2,0.289,ACTIVE,214.64,337.24,60.012,1566087303,"201051344001145","174011545737251",26.80,25.30,0,331.53,344.15,7.9,5.7,0.031,1420733.7,1420733.7,12647,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087321,766124.00
08/17/2019 20:15,2,0.303,ACTIVE,214.41,337.54,60.022,1566087303,"201051344000438","174011545737251",27.08,25.50,0,330.93,342.95,8.3,6.1,0.040,1414265.5,1414265.5,12618,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087322,766125.00
08/17/2019 20:15,2,0.334,ACTIVE,213.96,335.74,60.017,1566087303,"201051344001135","174011545737251",27.17,26.30,0,330.63,342.05,9.2,7.0,0.040,1402298.0,1402298.0,12601,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087323,766126.00
08/17/2019 20:15,2,0.332,ACTIVE,213.29,333.93,59.996,1566087303,"201051344000983","174011545737251",26.68,27.30,0,328.22,341.45,9.0,6.7,0.040,1417421.8,1417421.8,12613,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087324,766127.00
08/17/2019 20:15,2,0.299,ACTIVE,214.19,336.04,60.017,1566087303,"201051344001203","174011545737251",27.35,26.50,0,330.93,343.85,8.3,6.1,0.035,1410566.4,1410566.4,12629,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087325,766128.00
08/17/2019 20:15,2,0.299,ACTIVE,214.19,336.34,59.980,1566087303,"201051344001230","174011545737251",26.06,25.50,0,328.82,342.05,7.9,5.7,0.031,1404438.2,1404438.2,12667,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087326,766129.00
08/17/2019 20:15,2,0.316,ACTIVE,213.74,336.34,60.022,1566087303,"201051344000646","174011545737251",26.22,25.80,0,329.13,343.85,8.4,6.2,0.031,1398581.6,1398581.6,12628,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087327,766130.00
08/17/2019 20:15,2,0.305,ACTIVE,213.29,334.24,60.001,1566087303,"201051344000867","174011545737251",27.08,27.80,0,328.82,341.15,8.4,6.2,0.031,1394470.1,1394470.1,12639,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087328,766131.00
08/17/2019 20:15,2,0.301,ACTIVE,213.74,336.94,60.059,1566087303,"201051344000633","174011545737251",26.72,26.50,0,329.43,343.85,8.2,6.0,0.035,1390928.9,1390928.9,12646,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087329,766132.00
08/17/2019 20:15,2,0.322,ACTIVE,213.96,336.94,60.038,1566087303,"201051344000955","174011545737251",26.72,26.00,0,329.43,342.35,8.8,6.5,0.040,1419384.6,1419384.6,12630,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087330,766133.00
08/17/2019 20:15,2,0.299,ACTIVE,213.51,335.44,60.043,1566087303,"201051344000648","174011545737251",26.28,26.50,0,328.82,341.75,8.0,5.8,0.035,1404159.7,1404159.7,12615,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087331,766134.00
08/17/2019 20:15,2,0.279,ACTIVE,213.74,335.44,60.017,1566087303,"201051344000645","174011545737251",26.14,28.00,0,330.03,342.05,7.4,5.2,0.031,1410166.1,1410166.1,12622,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087332,766135.00
08/17/2019 20:15,2,0.303,ACTIVE,213.29,334.54,60.022,1566087303,"201051344000569","174011545737251",26.54,27.80,0,328.52,341.75,8.2,6.0,0.040,1427735.4,1427735.4,12611,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087333,766136.00
08/17/2019 20:15,2,0.344,ACTIVE,213.29,337.84,60.012,1566087303,"179051228000119","174011545737251",26.42,30.80,0,329.73,344.76,9.2,7.0,0.035,213316.5,213316.5,12727,0,0,0,L,46974696,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566087334,766137.00
08/17/2019 20:30,2,0.268,ACTIVE,213.29,333.93,59.996,1566088204,"201051344000579","174011545737251",26.84,25.80,0,329.73,341.45,7.3,5.1,0.018,1429294.8,1429294.8,12622,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088205,766138.00
08/17/2019 20:30,2,0.230,ACTIVE,214.41,335.74,60.006,1566088204,"201051344001025","174011545737251",27.04,25.30,0,330.63,342.35,6.3,4.2,0.018,1415238.3,1415238.3,12611,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088206,766139.00
08/17/2019 20:30,2,0.230,ACTIVE,214.64,336.64,60.006,1566088204,"201051344001093","174011545737251",26.84,25.80,0,330.63,341.75,6.3,4.1,0.013,1396352.6,1396352.6,12655,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088207,766140.00
08/17/2019 20:30,2,0.227,ACTIVE,213.29,334.24,60.006,1566088204,"201051344000458","174011545737251",26.88,27.00,0,329.13,340.25,6.2,4.1,0.018,1409441.5,1409441.5,12611,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088208,766141.00
08/17/2019 20:30,2,0.250,ACTIVE,214.41,336.04,60.012,1566088204,"201051344000890","174011545737251",26.54,25.50,0,329.73,342.35,6.7,4.6,0.018,1411681.1,1411681.1,12621,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088209,766142.00
08/17/2019 20:30,2,0.191,ACTIVE,213.29,335.74,59.996,1566088204,"201051344000988","174011545737251",17.89,25.80,0,326.72,341.15,3.5,1.5,0.004,1064628.1,1064628.1,12608,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088210,766143.00
08/17/2019 20:30,2,0.225,ACTIVE,214.87,336.94,60.012,1566088204,"201051344000582","174011545737251",26.06,26.00,0,330.33,342.05,5.9,3.8,0.022,1388465.3,1388465.3,12611,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088211,766144.00
08/17/2019 20:30,2,0.240,ACTIVE,213.29,334.24,60.006,1566088204,"201051344000868","174011545737251",26.68,26.30,0,327.92,340.55,6.5,4.4,0.018,1396665.0,1396665.0,12613,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088212,766145.00
08/17/2019 20:30,2,0.197,ACTIVE,213.74,335.44,60.012,1566088204,"201051344000576","174011545737251",27.47,26.80,0,330.33,341.45,5.5,3.4,0.009,1412129.3,1412129.3,12644,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088213,766146.00
08/17/2019 20:30,2,0.227,ACTIVE,213.29,334.54,60.006,1566088204,"201051344001158","174011545737251",26.46,25.50,0,328.22,340.85,6.1,4.0,0.018,1389674.7,1389674.7,12608,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088214,766147.00
08/17/2019 20:30,2,0.225,ACTIVE,214.41,336.94,60.012,1566088204,"201051344000917","174011545737251",26.26,26.50,0,330.03,342.05,6.0,3.9,0.013,1405909.2,1405909.2,12653,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088215,766148.00
08/17/2019 20:30,2,0.250,ACTIVE,214.41,336.04,60.012,1566088204,"201051344000417","174011545737251",17.91,25.30,0,330.63,341.15,4.5,2.5,0.009,1106034.7,1106034.7,12651,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088216,766149.00
08/17/2019 20:30,2,0.205,ACTIVE,214.64,337.54,60.012,1566088204,"201051344000685","174011545737251",26.64,25.00,0,331.53,342.95,5.5,3.4,0.022,1411611.2,1411611.2,12627,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088217,766150.00
08/17/2019 20:30,2,0.223,ACTIVE,214.64,336.94,60.017,1566088204,"201051344000651","174011545737251",26.32,25.30,0,331.83,342.65,6.0,3.8,0.022,1406572.6,1406572.6,12615,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088218,766151.00
08/17/2019 20:30,2,0.227,ACTIVE,213.06,334.54,60.022,1566088204,"201051344000594","174011545737251",27.04,26.00,0,327.32,339.34,6.2,4.1,0.013,1415886.6,1415886.6,12619,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088219,766152.00
08/17/2019 20:30,2,0.232,ACTIVE,213.29,335.14,60.017,1566088204,"201051344000469","174011545737251",26.24,25.80,0,327.32,340.85,6.2,4.1,0.018,1396439.6,1396439.6,12634,0,0,0,L,1122011218,1,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088220,766153.00
08/17/2019 20:30,2,0.273,ACTIVE,214.41,336.94,60.001,1566088204,"201051344000585","174011545737251",26.96,25.50,0,330.93,342.65,7.5,5.3,0.018,1423014.0,1423014.0,12608,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088221,766154.00
08/17/2019 20:30,2,0.229,ACTIVE,213.96,336.04,60.017,1566088204,"201051344000853","174011545737251",26.28,26.30,0,330.63,341.45,6.1,4.0,0.018,1419055.4,1419055.4,12626,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088221,766155.00
08/17/2019 20:30,2,0.221,ACTIVE,214.64,336.94,60.006,1566088204,"201051344001145","174011545737251",26.74,24.50,0,332.13,342.95,6.0,3.9,0.018,1420734.9,1420734.9,12648,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088222,766156.00
08/17/2019 20:30,2,0.230,ACTIVE,214.41,336.04,60.012,1566088204,"201051344000438","174011545737251",27.02,25.00,0,331.83,342.35,6.3,4.2,0.018,1414266.7,1414266.7,12619,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088223,766157.00
08/17/2019 20:30,2,0.256,ACTIVE,214.19,335.14,60.012,1566088204,"201051344001135","174011545737251",27.23,25.30,0,330.93,341.45,7.1,4.9,0.018,1402299.4,1402299.4,12602,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088224,766158.00
08/17/2019 20:30,2,0.254,ACTIVE,213.29,333.93,60.006,1566088204,"201051344000983","174011545737251",27.02,26.50,0,327.92,340.55,7.0,4.8,0.018,1417423.2,1417423.2,12614,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088225,766159.00
08/17/2019 20:30,2,0.238,ACTIVE,214.41,336.64,59.975,1566088204,"201051344001203","174011545737251",26.50,26.00,0,331.53,343.25,6.4,4.3,0.022,1410567.7,1410567.7,12630,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088226,766160.00
08/17/2019 20:30,2,0.229,ACTIVE,214.41,336.04,60.006,1566088204,"201051344001230","174011545737251",26.50,25.00,0,330.03,341.15,6.1,4.0,0.013,1404439.4,1404439.4,12668,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088227,766161.00
08/17/2019 20:30,2,0.234,ACTIVE,213.96,336.34,60.038,1566088204,"201051344000646","174011545737251",26.74,25.00,0,330.03,342.35,6.4,4.3,0.013,1398582.9,1398582.9,12629,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088228,766162.00
08/17/2019 20:30,2,0.232,ACTIVE,213.74,334.24,60.006,1566088204,"201051344000867","174011545737251",27.17,27.00,0,328.52,339.65,6.4,4.3,0.022,1394471.4,1394471.4,12640,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088229,766163.00
08/17/2019 20:30,2,0.232,ACTIVE,213.74,336.04,60.006,1566088204,"201051344000633","174011545737251",26.56,26.00,0,330.03,341.75,6.3,4.1,0.022,1390930.1,1390930.1,12647,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088230,766164.00
08/17/2019 20:30,2,0.248,ACTIVE,213.96,336.04,60.006,1566088204,"201051344000955","174011545737251",26.68,25.30,0,330.33,341.75,6.7,4.6,0.022,1419386.0,1419386.0,12631,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088231,766165.00
08/17/2019 20:30,2,0.225,ACTIVE,213.51,334.54,60.043,1566088204,"201051344000648","174011545737251",26.66,26.00,0,330.03,340.85,6.1,4.0,0.018,1404160.9,1404160.9,12616,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088232,766166.00
08/17/2019 20:30,2,0.205,ACTIVE,213.74,334.84,60.006,1566088204,"201051344000645","174011545737251",26.34,27.30,0,329.73,340.85,5.5,3.4,0.018,1410167.1,1410167.1,12623,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088233,766167.00
08/17/2019 20:30,2,0.230,ACTIVE,213.29,334.54,60.006,1566088204,"201051344000569","174011545737251",26.78,27.00,0,327.62,340.25,6.3,4.1,0.018,1427736.6,1427736.6,12612,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088234,766168.00
08/17/2019 20:30,2,0.264,ACTIVE,213.51,337.84,60.038,1566088204,"179051228000119","174011545737251",26.94,30.00,0,328.82,345.06,7.2,5.1,0.013,213318.0,213318.0,12728,0,0,0,L,46974696,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566088235,766169.00
08/17/2019 20:45,2,0.207,ACTIVE,213.29,331.53,60.028,1566089104,"201051344000579","174011545737251",24.81,25.30,0,328.52,338.74,5.2,3.1,0.000,1429295.9,1429295.9,12623,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089105,766170.00
08/17/2019 20:45,2,0.166,ACTIVE,214.41,336.34,60.001,1566089104,"201051344001025","174011545737251",24.55,24.50,0,330.93,340.85,4.2,2.1,0.000,1415239.1,1415239.1,12612,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089106,766171.00
08/17/2019 20:45,2,0.182,ACTIVE,214.64,318.91,60.006,1566089104,"201051344001093","174011545737251",23.52,25.30,0,313.80,346.56,4.3,2.2,0.000,1396353.5,1396353.5,12656,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089107,766172.00
08/17/2019 20:45,2,0.166,ACTIVE,213.29,326.12,60.012,1566089104,"201051344000458","174011545737251",23.56,26.30,0,323.41,339.34,4.0,1.9,0.000,1409442.3,1409442.3,12612,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089108,766173.00
08/17/2019 20:45,2,0.176,ACTIVE,214.41,336.04,60.006,1566089104,"201051344000890","174011545737251",25.31,25.00,0,330.33,341.15,4.5,2.5,0.000,1411682.0,1411682.0,12622,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089109,766174.00
08/17/2019 20:45,2,0.113,ALERT,213.29,297.87,59.959,1566089104,"201051344000988","174011545737251",17.89,24.50,0,293.36,339.04,2.1,0.1,0.000,1064628.3,1064628.3,12609,0,0,0,L,1122011218,1,121.10,123.14,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089111,766175.00
08/17/2019 20:45,2,0.164,ACTIVE,214.87,332.43,60.006,1566089104,"201051344000582","174011545737251",23.60,25.30,0,330.03,340.85,4.0,1.9,0.000,1388466.0,1388466.0,12612,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089112,766176.00
08/17/2019 20:45,2,0.164,ACTIVE,213.51,331.53,60.006,1566089104,"201051344000868","174011545737251",25.76,25.50,0,328.82,339.95,4.3,2.2,0.000,1396665.9,1396665.9,12614,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089112,766177.00
08/17/2019 20:45,2,0.154,ACTIVE,213.96,318.91,60.001,1566089104,"201051344000576","174011545737251",22.74,25.80,0,315.90,350.77,3.6,1.5,0.000,1412130.0,1412130.0,12645,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089113,766178.00
08/17/2019 20:45,2,0.164,ACTIVE,213.51,330.33,59.990,1566089104,"201051344001158","174011545737251",23.58,24.80,0,328.22,339.95,3.9,1.9,0.000,1389675.4,1389675.4,12609,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089114,766179.00
08/17/2019 20:45,2,0.174,ACTIVE,214.64,312.59,60.012,1566089104,"201051344000917","174011545737251",22.03,25.80,0,308.69,342.35,3.9,1.9,0.000,1405910.0,1405910.0,12654,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089115,766180.00
08/17/2019 20:45,2,0.170,ALERT,214.64,299.07,60.022,1566089104,"201051344000417","174011545737251",18.03,24.30,0,296.36,338.14,3.1,1.1,0.000,1106035.2,1106035.2,12652,0,0,0,L,1122011218,1,122.46,122.46,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089117,766181.00
08/17/2019 20:45,2,0.148,ACTIVE,214.87,326.72,60.001,1566089104,"201051344000685","174011545737251",22.70,24.50,0,324.32,341.75,3.4,1.4,0.000,1411611.8,1411611.8,12628,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089118,766182.00
08/17/2019 20:45,2,0.166,ACTIVE,214.87,331.53,60.033,1566089104,"201051344000651","174011545737251",23.28,24.50,0,329.73,341.45,4.0,1.9,0.000,1406573.4,1406573.4,12616,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089119,766183.00
08/17/2019 20:45,2,0.170,ACTIVE,213.29,330.93,59.969,1566089104,"201051344000594","174011545737251",23.52,25.50,0,327.32,339.65,4.1,2.0,0.000,1415887.4,1415887.4,12620,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089120,766184.00
08/17/2019 20:45,2,0.176,ACTIVE,213.51,329.43,59.969,1566089104,"201051344000469","174011545737251",24.09,24.80,0,327.02,339.65,4.3,2.2,0.000,1396440.4,1396440.4,12635,0,0,0,L,1122011218,1,121.10,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089121,766185.00
08/17/2019 20:45,2,0.199,ACTIVE,214.87,335.74,60.006,1566089104,"201051344000585","174011545737251",25.60,24.80,0,330.63,341.45,5.2,3.1,0.000,1423015.1,1423015.1,12609,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089122,766186.00
08/17/2019 20:45,2,0.154,ACTIVE,213.96,332.13,60.001,1566089104,"201051344000853","174011545737251",24.27,25.30,0,330.33,340.55,3.8,1.7,0.000,1419056.2,1419056.2,12627,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089123,766187.00
08/17/2019 20:45,2,0.160,ACTIVE,214.87,317.40,60.022,1566089104,"201051344001145","174011545737251",23.44,24.30,0,314.10,342.65,3.8,1.7,0.000,1420735.6,1420735.6,12649,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089124,766188.00
08/17/2019 20:45,2,0.168,ACTIVE,214.64,323.41,59.996,1566089104,"201051344000438","174011545737251",24.25,24.50,0,321.01,340.85,4.1,2.1,0.000,1414267.6,1414267.6,12620,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089125,766189.00
08/17/2019 20:45,2,0.193,ACTIVE,214.19,335.44,59.996,1566089104,"201051344001135","174011545737251",24.83,24.80,0,330.03,339.95,4.9,2.8,0.000,1402300.4,1402300.4,12603,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089126,766190.00
08/17/2019 20:45,2,0.199,ACTIVE,213.51,321.31,59.964,1566089104,"201051344000983","174011545737251",23.08,25.50,0,319.21,339.04,4.7,2.6,0.000,1417424.1,1417424.1,12615,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089126,766191.00
08/17/2019 20:45,2,0.184,ACTIVE,214.64,321.31,60.033,1566089104,"201051344001203","174011545737251",23.12,25.30,0,320.71,342.35,4.3,2.3,0.000,1410568.5,1410568.5,12631,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089127,766192.00
08/17/2019 20:45,2,0.168,ACTIVE,214.64,316.20,60.001,1566089104,"201051344001230","174011545737251",22.98,24.50,0,310.79,348.36,4.0,1.9,0.000,1404440.2,1404440.2,12669,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089128,766193.00
08/17/2019 20:45,2,0.174,ACTIVE,214.19,322.81,60.001,1566089104,"201051344000646","174011545737251",24.03,24.50,0,320.11,340.85,4.2,2.2,0.000,1398583.7,1398583.7,12630,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089129,766194.00
08/17/2019 20:45,2,0.174,ACTIVE,213.74,312.59,59.964,1566089104,"201051344000867","174011545737251",23.74,26.30,0,310.49,342.05,4.2,2.1,0.000,1394472.2,1394472.2,12641,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089130,766195.00
08/17/2019 20:45,2,0.178,ACTIVE,213.96,312.29,59.996,1566089104,"201051344000633","174011545737251",22.84,25.30,0,307.78,344.76,4.1,2.0,0.000,1390930.9,1390930.9,12648,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089131,766196.00
08/17/2019 20:45,2,0.189,ACTIVE,214.19,331.53,60.006,1566089104,"201051344000955","174011545737251",23.60,24.80,0,329.73,340.55,4.5,2.5,0.000,1419386.9,1419386.9,12632,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089132,766197.00
08/17/2019 20:45,2,0.170,ACTIVE,213.74,321.91,60.001,1566089104,"201051344000648","174011545737251",23.44,25.30,0,320.41,339.95,4.0,2.0,0.000,1404161.6,1404161.6,12617,0,0,0,L,1122011218,1,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089133,766198.00
08/17/2019 20:45,2,0.145,ACTIVE,213.96,323.41,60.049,1566089104,"201051344000645","174011545737251",23.97,26.50,0,318.61,339.95,3.5,1.5,0.000,1410167.8,1410167.8,12624,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089134,766199.00
08/17/2019 20:45,2,0.160,ACTIVE,213.51,329.73,60.006,1566089104,"201051344000569","174011545737251",25.03,26.00,0,327.62,339.04,4.1,2.0,0.000,1427737.4,1427737.4,12613,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089135,766200.00
08/17/2019 20:45,2,0.197,ALERT,213.74,298.17,60.001,1566089104,"179051228000119","174011545737251",25.25,28.50,0,293.06,345.06,5.1,3.0,0.000,213319.0,213319.0,12730,0,0,0,L,46974696,1,121.33,123.59,0000,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566089137,766201.00
08/17/2019 21:00,2,0.096,ALERT,213.06,297.57,60.017,1566090004,"201051344000579","174011545737251",25.82,23.80,0,296.06,334.84,2.5,0.5,0.000,1429296.3,1429296.3,12624,0,0,0,L,1122011218,1,121.10,122.68,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1566090006,766202.00
08/17/2019 21:00,2,0.064,ALERT,214.64,299.07,60.022,1566090004,"201051344001025","174011545737251",25.94,23.30,0,297.26,337.24,1.7,0.0,0.000,1415239.3,1415239.3,12613,0,0,0,L,1122011218,1,122.46,122.46,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1566090008,766203.00
08/17/2019 21:00,2,0.090,ALERT,214.64,299.67,60.012,1566090004,"201051344001093","174011545737251",24.67,24.00,0,297.57,325.82,2.3,0.3,0.000,1396353.7,1396353.7,12657,0,0,0,L,1122011218,1,122.68,122.46,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1566090010,766204.00
08/17/2019 21:00,2,0.068,ALERT,213.06,297.26,59.969,1566090004,"201051344000458","174011545737251",25.21,24.80,0,296.06,335.14,1.8,0.0,0.000,1409442.4,1409442.4,12613,0,0,0,L,1122011218,1,121.33,122.91,0100,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1566090012,766205.00
08/17/2019 21:00,2,0.096,ALERT,214.64,299.97,60.017,1566090004,"201051344000890","174011545737251",25.66,23.80,0,297.87,336.34,2.5,0.5,0.000,1411682.3,1411682.3,12623,0,0,0,L,1122011218,1,122.91,122.01,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1566090014,766206.00
08/17/2019 21:00,2,0.049,ALERT,213.06,297.26,60.022,1566090004,"201051344000988","174011545737251",16.38,23.50,0,293.96,299.37,0.8,0.0,0.000,1064628.3,1064628.3,12611,0,0,0,L,1122011218,1,121.10,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1566090016,766207.00
08/17/2019 21:00,2,0.057,ALERT,214.87,300.27,60.033,1566090004,"201051344000582","174011545737251",25.47,24.00,0,298.17,336.94,1.5,0.0,0.000,1388466.2,1388466.2,12613,0,0,0,L,1122011218,1,122.91,122.68,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1566090017,766208.00
08/17/2019 21:00,2,0.082,ALERT,213.06,297.87,60.054,1566090004,"201051344000868","174011545737251",25.07,24.00,0,296.36,335.14,2.1,0.1,0.000,1396666.1,1396666.1,12615,0,0,0,L,1122011218,1,121.10,123.14,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1566090019,766209.00
08/17/2019 21:00,2,0.051,ALERT,213.74,297.57,60.022,1566090004,"201051344000576","174011545737251",24.37,24.30,0,295.76,335.14,1.3,0.0,0.000,1412130.1,1412130.1,12646,0,0,0,L,1122011218,1,121.55,122.91,0100,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1566090021,766210.00
08/17/2019 21:00,2,0.057,ALERT,213.06,296.66,60.028,1566090004,"201051344001158","174011545737251",25.25,23.30,0,295.16,334.54,1.5,0.0,0.000,1389675.5,1389675.5,12610,0,0,0,L,1122011218,1,121.10,122.68,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1566090023,766211.00
08/17/2019 21:00,2,0.068,ALERT,214.64,299.07,60.049,1566090004,"201051344000917","174011545737251",24.83,24.30,0,296.66,336.34,1.7,0.0,0.000,1405910.1,1405910.1,12655,0,0,0,L,1122011218,1,122.68,122.68,0100,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1566090025,766212.00
08/17/2019 21:00,2,0.105,ALERT,214.64,298.47,60.022,1566090004,"201051344000417","174011545737251",15.86,23.50,0,296.96,300.87,1.7,0.0,0.000,1106035.3,1106035.3,12654,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1566090026,766213.00
08/17/2019 21:00,2,0.039,ALERT,214.87,299.37,60.043,1566090004,"201051344000685","174011545737251",25.19,23.30,0,297.26,337.24,1.0,0.0,0.000,1411611.9,1411611.9,12629,0,0,0,L,1122011218,1,123.36,122.46,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1566090028,766214.00
08/17/2019 21:00,2,0.053,ALERT,214.87,298.77,60.017,1566090004,"201051344000651","174011545737251",25.35,23.30,0,296.96,337.24,1.4,0.0,0.000,1406573.5,1406573.5,12617,0,0,0,L,1122011218,1,123.14,122.23,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1566090030,766215.00
08/17/2019 21:00,2,0.070,ALERT,213.06,297.87,60.028,1566090004,"201051344000594","174011545737251",25.78,24.00,0,295.76,333.63,1.9,0.0,0.000,1415887.6,1415887.6,12621,0,0,0,L,1122011218,1,121.33,122.68,0100,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1566090032,766216.00
08/17/2019 21:00,2,0.068,ALERT,213.29,296.96,60.022,1566090004,"201051344000469","174011545737251",24.73,23.30,0,294.86,334.24,1.7,0.0,0.000,1396440.6,1396440.6,12636,0,0,0,L,1122011218,1,120.88,123.36,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1566090034,766217.00
08/17/2019 21:00,2,0.098,ALERT,214.87,299.67,60.017,1566090004,"201051344000585","174011545737251",25.60,23.50,0,297.26,337.24,2.5,0.5,0.000,1423015.5,1423015.5,12610,0,0,0,L,1122011218,1,122.46,122.91,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1566090036,766218.00
08/17/2019 21:00,2,0.055,ALERT,213.74,296.96,60.017,1566090004,"201051344000853","174011545737251",25.68,23.80,0,296.36,336.94,1.4,0.0,0.000,1419056.3,1419056.3,12628,0,0,0,L,1122011218,1,122.01,123.36,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1566090038,766219.00
08/17/2019 21:00,2,0.066,ALERT,214.87,299.97,60.028,1566090004,"201051344001145","174011545737251",25.19,23.00,0,297.87,330.63,1.8,0.0,0.000,1420735.8,1420735.8,12650,0,0,0,L,1122011218,1,122.91,122.46,0100,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1566090040,766220.00
08/17/2019 21:00,2,0.072,ALERT,214.87,299.67,60.022,1566090004,"201051344000438","174011545737251",25.29,23.30,0,297.57,337.24,1.9,0.0,0.000,1414267.7,1414267.7,12621,0,0,0,L,1122011218,1,123.14,122.46,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1566090042,766221.00
08/17/2019 21:00,2,0.096,ALERT,214.41,299.37,60.017,1566090004,"201051344001135","174011545737251",25.72,23.50,0,297.57,336.04,2.5,0.5,0.000,1402300.8,1402300.8,12604,0,0,0,L,1122011218,1,122.68,122.23,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1566090043,766222.00
08/17/2019 21:00,2,0.094,ALERT,213.29,297.57,60.038,1566090004,"201051344000983","174011545737251",25.09,24.00,0,296.36,334.84,2.4,0.4,0.000,1417424.4,1417424.4,12616,0,0,0,L,1122011218,1,121.33,122.91,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1566090045,766223.00
08/17/2019 21:00,2,0.074,ALERT,214.64,299.37,60.033,1566090004,"201051344001203","174011545737251",24.69,24.00,0,297.57,337.84,1.9,0.0,0.000,1410568.7,1410568.7,12632,0,0,0,L,1122011218,1,123.36,122.23,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1566090047,766224.00
08/17/2019 21:00,2,0.080,ALERT,214.64,299.97,60.033,1566090004,"201051344001230","174011545737251",24.41,23.30,0,297.87,324.02,2.0,0.0,0.000,1404440.3,1404440.3,12670,0,0,0,L,1122011218,1,122.91,122.23,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1566090049,766225.00
08/17/2019 21:00,2,0.059,ALERT,214.19,299.37,60.033,1566090004,"201051344000646","174011545737251",24.71,23.30,0,296.36,335.74,1.5,0.0,0.000,1398583.8,1398583.8,12631,0,0,0,L,1122011218,1,122.91,122.23,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1566090051,766226.00
