ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 21:00,2,0.080,ALERT,213.51,297.26,60.070,1566090004,"201051344000867","174011545737251",24.33,24.50,0,296.06,320.41,2.0,0.0,0.000,1394472.4,1394472.4,12642,0,0,0,L,1122011218,1,121.78,122.91,0100,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1566090053,766227.00
08/17/2019 21:00,2,0.066,ALERT,213.74,296.96,60.033,1566090004,"201051344000633","174011545737251",24.87,23.80,0,293.66,321.31,1.7,0.0,0.000,1390931.1,1390931.1,12649,0,0,0,L,1122011218,1,121.78,123.36,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1566090054,766228.00
08/17/2019 21:00,2,0.074,ALERT,214.19,299.37,60.065,1566090004,"201051344000955","174011545737251",22.52,23.50,0,297.57,336.04,1.9,0.0,0.000,1419387.1,1419387.1,12633,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1566090056,766229.00
08/17/2019 21:00,2,0.066,ALERT,213.74,296.66,59.985,1566090004,"201051344000648","174011545737251",25.17,23.80,0,295.76,335.74,1.8,0.0,0.000,1404161.8,1404161.8,12618,0,0,0,L,1122011218,1,121.10,123.59,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1566090058,766230.00
08/17/2019 21:00,2,0.045,ALERT,213.74,297.26,60.033,1566090004,"201051344000645","174011545737251",25.35,25.00,0,295.46,335.44,1.2,0.0,0.000,1410167.9,1410167.9,12625,0,0,0,L,1122011218,1,121.78,123.36,0100,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1566090060,766231.00
08/17/2019 21:00,2,0.074,ALERT,213.29,297.87,60.033,1566090004,"201051344000569","174011545737251",25.39,24.30,0,296.66,335.44,1.9,0.0,0.000,1427737.6,1427737.6,12614,0,0,0,L,1122011218,1,120.88,123.36,0100,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1566090062,766232.00
08/17/2019 21:00,2,0.000,ALERT,213.29,296.66,60.028,1566090004,"179051228000119","174011545737251",0.00,26.80,0,294.86,299.97,0.0,0.0,0.000,213319.5,213319.5,12732,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566090063,766233.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.96,59.996,1566090905,"201051344000579","174011545737251",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,1429296.3,1429296.3,12626,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1566090907,766234.00
08/17/2019 21:15,2,0.000,ALERT,213.51,297.57,60.006,1566090905,"201051344001025","174011545737251",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,1415239.3,1415239.3,12615,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1566090909,766235.00
08/17/2019 21:15,2,0.000,ALERT,213.74,298.17,60.012,1566090905,"201051344001093","174011545737251",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,1396353.7,1396353.7,12659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1566090910,766236.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.66,60.001,1566090905,"201051344000458","174011545737251",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1409442.4,1409442.4,12615,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1566090912,766237.00
08/17/2019 21:15,2,0.000,ALERT,213.51,298.77,60.012,1566090905,"201051344000890","174011545737251",0.00,23.00,0,297.87,303.58,0.0,0.0,0.000,1411682.3,1411682.3,12625,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1566090914,766238.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1566090905,"201051344000988","174011545737251",0.00,22.50,0,292.76,298.77,0.0,0.0,0.000,1064628.3,1064628.3,12613,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566090916,766239.00
08/17/2019 21:15,2,0.000,ALERT,213.96,299.07,60.012,1566090905,"201051344000582","174011545737251",0.00,23.00,0,297.87,303.58,0.0,0.0,0.000,1388466.2,1388466.2,12615,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1566090918,766240.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.96,60.017,1566090905,"201051344000868","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1396666.1,1396666.1,12617,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1566090920,766241.00
08/17/2019 21:15,2,0.000,ALERT,213.06,296.96,60.017,1566090905,"201051344000576","174011545737251",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1412130.1,1412130.1,12648,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1566090922,766242.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.36,60.017,1566090905,"201051344001158","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1389675.5,1389675.5,12612,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1566090923,766243.00
08/17/2019 21:15,2,0.000,ALERT,213.51,297.57,60.006,1566090905,"201051344000917","174011545737251",0.00,23.30,0,296.06,302.37,0.0,0.0,0.000,1405910.1,1405910.1,12657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1566090925,766244.00
08/17/2019 21:15,2,0.000,ALERT,213.74,297.57,60.017,1566090905,"201051344000417","174011545737251",0.00,22.80,0,296.66,302.37,0.0,0.0,0.000,1106035.3,1106035.3,12656,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1566090927,766245.00
08/17/2019 21:15,2,0.000,ALERT,213.96,298.47,60.017,1566090905,"201051344000685","174011545737251",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,1411611.9,1411611.9,12631,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1566090929,766246.00
08/17/2019 21:15,2,0.000,ALERT,213.74,297.87,60.049,1566090905,"201051344000651","174011545737251",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12619,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1566090931,766247.00
08/17/2019 21:15,2,0.000,ALERT,212.61,297.26,60.012,1566090905,"201051344000594","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1415887.6,1415887.6,12623,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1566090933,766248.00
08/17/2019 21:15,2,0.000,ALERT,212.83,296.36,60.022,1566090905,"201051344000469","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1396440.6,1396440.6,12638,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566090934,766249.00
08/17/2019 21:15,2,0.000,ALERT,213.74,298.47,59.975,1566090905,"201051344000585","174011545737251",0.00,22.80,0,296.66,302.98,0.0,0.0,0.000,1423015.5,1423015.5,12612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1566090936,766250.00
08/17/2019 21:15,2,0.000,ALERT,213.29,296.36,60.012,1566090905,"201051344000853","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1419056.3,1419056.3,12630,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566090938,766251.00
08/17/2019 21:15,2,0.000,ALERT,213.96,298.77,60.006,1566090905,"201051344001145","174011545737251",0.00,22.30,0,297.87,303.58,0.0,0.0,0.000,1420735.8,1420735.8,12652,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1566090940,766252.00
08/17/2019 21:15,2,0.000,ALERT,213.74,298.47,60.006,1566090905,"201051344000438","174011545737251",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,1414267.7,1414267.7,12623,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1566090942,766253.00
08/17/2019 21:15,2,0.000,ALERT,213.51,298.47,60.006,1566090905,"201051344001135","174011545737251",0.00,22.50,0,297.26,302.68,0.0,0.0,0.000,1402300.8,1402300.8,12606,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1566090944,766254.00
08/17/2019 21:15,2,0.000,ALERT,212.83,296.96,60.017,1566090905,"201051344000983","174011545737251",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,1417424.4,1417424.4,12618,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1566090945,766255.00
08/17/2019 21:15,2,0.000,ALERT,213.74,298.17,60.001,1566090905,"201051344001203","174011545737251",0.00,23.00,0,297.26,303.88,0.0,0.0,0.000,1410568.7,1410568.7,12634,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1566090947,766256.00
08/17/2019 21:15,2,0.000,ALERT,213.51,298.47,60.017,1566090905,"201051344001230","174011545737251",0.00,22.50,0,297.57,303.58,0.0,0.0,0.000,1404440.3,1404440.3,12672,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566090949,766257.00
08/17/2019 21:15,2,0.000,ALERT,213.06,297.87,60.012,1566090905,"201051344000646","174011545737251",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,1398583.8,1398583.8,12633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1566090951,766258.00
08/17/2019 21:15,2,0.000,ALERT,213.06,296.36,60.001,1566090905,"201051344000867","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1394472.4,1394472.4,12644,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1566090953,766259.00
08/17/2019 21:15,2,0.000,ALERT,213.06,295.76,60.012,1566090905,"201051344000633","174011545737251",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,1390931.1,1390931.1,12651,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566090955,766260.00
08/17/2019 21:15,2,0.000,ALERT,213.29,298.47,60.012,1566090905,"201051344000955","174011545737251",0.00,22.80,0,297.26,302.98,0.0,0.0,0.000,1419387.1,1419387.1,12635,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1566090956,766261.00
08/17/2019 21:15,2,0.000,ALERT,212.83,295.76,60.001,1566090905,"201051344000648","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1404161.8,1404161.8,12620,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1566090958,766262.00
08/17/2019 21:15,2,0.000,ALERT,213.06,296.06,60.038,1566090905,"201051344000645","174011545737251",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,1410167.9,1410167.9,12627,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1566090960,766263.00
08/17/2019 21:15,2,0.000,ALERT,212.61,296.66,60.001,1566090905,"201051344000569","174011545737251",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,1427737.6,1427737.6,12616,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1566090962,766264.00
08/17/2019 21:15,2,0.000,ALERT,212.83,295.76,60.012,1566090905,"179051228000119","174011545737251",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,213319.5,213319.5,12734,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566090964,766265.00
08/17/2019 21:30,2,0.000,ALERT,212.83,297.57,60.006,1566091804,"201051344000579","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1429296.3,1429296.3,12628,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091806,766266.00
08/17/2019 21:30,2,0.000,ALERT,213.96,298.17,60.006,1566091804,"201051344001025","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,1415239.3,1415239.3,12617,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091808,766267.00
08/17/2019 21:30,2,0.000,ALERT,213.96,298.47,60.006,1566091804,"201051344001093","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1396353.7,1396353.7,12661,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091810,766268.00
08/17/2019 21:30,2,0.000,ALERT,212.83,297.26,59.959,1566091804,"201051344000458","174011545737251",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,1409442.4,1409442.4,12617,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091812,766269.00
08/17/2019 21:30,2,0.000,ALERT,213.96,299.07,60.001,1566091804,"201051344000890","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1411682.3,1411682.3,12627,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091814,766270.00
08/17/2019 21:30,2,0.000,ALERT,213.06,297.26,60.001,1566091804,"201051344000988","174011545737251",0.00,22.00,0,291.55,298.17,0.0,0.0,0.000,1064628.3,1064628.3,12615,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091816,766271.00
08/17/2019 21:30,2,0.000,ALERT,214.41,299.37,60.001,1566091804,"201051344000582","174011545737251",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,1388466.2,1388466.2,12617,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091817,766272.00
08/17/2019 21:30,2,0.000,ALERT,212.83,297.57,60.001,1566091804,"201051344000868","174011545737251",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1396666.1,1396666.1,12619,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091819,766273.00
08/17/2019 21:30,2,0.000,ALERT,213.29,297.57,59.964,1566091804,"201051344000576","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1412130.1,1412130.1,12650,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091821,766274.00
08/17/2019 21:30,2,0.000,ALERT,213.06,296.66,60.006,1566091804,"201051344001158","174011545737251",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,1389675.5,1389675.5,12614,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091823,766275.00
08/17/2019 21:30,2,0.000,ALERT,214.19,298.17,60.028,1566091804,"201051344000917","174011545737251",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1405910.1,1405910.1,12659,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091825,766276.00
08/17/2019 21:30,2,0.000,ALERT,214.19,298.17,60.006,1566091804,"201051344000417","174011545737251",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1106035.3,1106035.3,12658,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091827,766277.00
08/17/2019 21:30,2,0.000,ALERT,214.41,298.77,60.022,1566091804,"201051344000685","174011545737251",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,1411611.9,1411611.9,12633,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091828,766278.00
08/17/2019 21:30,2,0.000,ALERT,214.19,298.17,60.028,1566091804,"201051344000651","174011545737251",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,1406573.5,1406573.5,12621,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091830,766279.00
08/17/2019 21:30,2,0.000,ALERT,212.61,297.57,60.012,1566091804,"201051344000594","174011545737251",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,1415887.6,1415887.6,12625,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091832,766280.00
08/17/2019 21:30,2,0.000,ALERT,213.06,296.96,59.975,1566091804,"201051344000469","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1396440.6,1396440.6,12640,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091834,766281.00
08/17/2019 21:30,2,0.000,ALERT,214.41,299.07,60.006,1566091804,"201051344000585","174011545737251",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,1423015.5,1423015.5,12614,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091836,766282.00
08/17/2019 21:30,2,0.000,ALERT,213.51,296.96,60.001,1566091804,"201051344000853","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1419056.3,1419056.3,12632,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091837,766283.00
08/17/2019 21:30,2,0.000,ALERT,214.41,299.07,59.990,1566091804,"201051344001145","174011545737251",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,1420735.8,1420735.8,12654,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091839,766284.00
08/17/2019 21:30,2,0.000,ALERT,214.19,298.77,60.028,1566091804,"201051344000438","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1414267.7,1414267.7,12625,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091841,766285.00
08/17/2019 21:30,2,0.000,ACTIVE_NO_POWER,213.74,298.77,60.022,1566091804,"201051344001135","174011545737251",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,1402300.8,1402300.8,12608,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566091843,766286.00
08/17/2019 21:30,2,0.000,ALERT,212.83,297.26,60.001,1566091804,"201051344000983","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1417424.4,1417424.4,12620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091845,766287.00
08/17/2019 21:30,2,0.000,ALERT,214.19,298.47,59.980,1566091804,"201051344001203","174011545737251",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,1410568.7,1410568.7,12636,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091847,766288.00
08/17/2019 21:30,2,0.000,ALERT,213.96,299.07,60.017,1566091804,"201051344001230","174011545737251",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,1404440.3,1404440.3,12674,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091849,766289.00
08/17/2019 21:30,2,0.000,ALERT,213.51,298.47,60.022,1566091804,"201051344000646","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1398583.8,1398583.8,12635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091851,766290.00
08/17/2019 21:30,2,0.000,ALERT,213.06,296.96,60.043,1566091804,"201051344000867","174011545737251",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,1394472.4,1394472.4,12646,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566091852,766291.00
08/17/2019 21:30,2,0.000,ALERT,213.51,296.66,60.006,1566091804,"201051344000633","174011545737251",0.00,22.00,0,292.16,297.87,0.0,0.0,0.000,1390931.1,1390931.1,12653,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091854,766292.00
08/17/2019 21:30,2,0.000,ALERT,213.74,298.77,60.028,1566091804,"201051344000955","174011545737251",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,1419387.1,1419387.1,12637,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091856,766293.00
08/17/2019 21:30,2,0.000,ALERT,213.06,296.36,60.006,1566091804,"201051344000648","174011545737251",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,1404161.8,1404161.8,12622,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091858,766294.00
08/17/2019 21:30,2,0.000,ALERT,213.29,296.96,60.012,1566091804,"201051344000645","174011545737251",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,1410167.9,1410167.9,12629,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091860,766295.00
08/17/2019 21:30,2,0.000,ALERT,213.06,297.57,60.017,1566091804,"201051344000569","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1427737.6,1427737.6,12618,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566091862,766296.00
08/17/2019 21:30,2,0.000,ALERT,213.06,296.36,60.012,1566091804,"179051228000119","174011545737251",0.00,24.30,0,292.76,297.87,0.0,0.0,0.000,213319.5,213319.5,12736,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566091863,766297.00
08/17/2019 21:45,2,0.000,ALERT,212.61,297.57,60.001,1566092705,"201051344000579","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1429296.3,1429296.3,12630,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092707,766298.00
08/17/2019 21:45,2,0.000,ALERT,213.51,297.87,59.990,1566092705,"201051344001025","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1415239.3,1415239.3,12619,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092709,766299.00
08/17/2019 21:45,2,0.000,ALERT,213.74,298.47,59.990,1566092705,"201051344001093","174011545737251",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,1396353.7,1396353.7,12663,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092710,766300.00
08/17/2019 21:45,2,0.000,ALERT,212.61,296.96,60.022,1566092705,"201051344000458","174011545737251",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,1409442.4,1409442.4,12619,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092712,766301.00
08/17/2019 21:45,2,0.000,ALERT,213.51,299.07,59.996,1566092705,"201051344000890","174011545737251",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,1411682.3,1411682.3,12629,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092714,766302.00
08/17/2019 21:45,2,0.000,ALERT,212.83,296.96,60.001,1566092705,"201051344000988","174011545737251",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,1064628.3,1064628.3,12617,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092716,766303.00
08/17/2019 21:45,2,0.000,ALERT,214.19,299.37,60.028,1566092705,"201051344000582","174011545737251",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,1388466.2,1388466.2,12619,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092718,766304.00
08/17/2019 21:45,2,0.000,ALERT,212.83,297.87,59.996,1566092705,"201051344000868","174011545737251",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,1396666.1,1396666.1,12621,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092719,766305.00
08/17/2019 21:45,2,0.000,ALERT,213.29,297.57,60.001,1566092705,"201051344000576","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1412130.1,1412130.1,12652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092721,766306.00
08/17/2019 21:45,2,0.000,ALERT,212.83,296.96,59.996,1566092705,"201051344001158","174011545737251",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1389675.5,1389675.5,12616,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092723,766307.00
08/17/2019 21:45,2,0.000,ALERT,213.51,297.87,59.996,1566092705,"201051344000917","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1405910.1,1405910.1,12661,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092725,766308.00
08/17/2019 21:45,2,0.000,ALERT,213.74,297.87,59.996,1566092705,"201051344000417","174011545737251",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,1106035.3,1106035.3,12660,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092727,766309.00
08/17/2019 21:45,2,0.000,ALERT,213.96,298.47,60.001,1566092705,"201051344000685","174011545737251",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,1411611.9,1411611.9,12635,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092729,766310.00
08/17/2019 21:45,2,0.000,ALERT,213.74,297.87,60.028,1566092705,"201051344000651","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1406573.5,1406573.5,12623,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092730,766311.00
08/17/2019 21:45,2,0.000,ALERT,212.83,298.17,60.006,1566092705,"201051344000594","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1415887.6,1415887.6,12627,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092732,766312.00
08/17/2019 21:45,2,0.000,ALERT,213.06,297.26,60.017,1566092705,"201051344000469","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1396440.6,1396440.6,12642,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092734,766313.00
08/17/2019 21:45,2,0.000,ALERT,213.74,298.77,59.990,1566092705,"201051344000585","174011545737251",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,1423015.5,1423015.5,12616,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092736,766314.00
08/17/2019 21:45,2,0.000,ALERT,213.51,297.26,59.964,1566092705,"201051344000853","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1419056.3,1419056.3,12634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092738,766315.00
08/17/2019 21:45,2,0.000,ALERT,213.96,299.07,60.001,1566092705,"201051344001145","174011545737251",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1420735.8,1420735.8,12656,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092740,766316.00
08/17/2019 21:45,2,0.000,ALERT,213.74,298.47,60.006,1566092705,"201051344000438","174011545737251",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,1414267.7,1414267.7,12627,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092742,766317.00
08/17/2019 21:45,2,0.000,ALERT,213.29,298.47,59.964,1566092705,"201051344001135","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1402300.8,1402300.8,12609,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092743,766318.00
08/17/2019 21:45,2,0.000,ALERT,213.06,297.57,60.001,1566092705,"201051344000983","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1417424.4,1417424.4,12622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092745,766319.00
08/17/2019 21:45,2,0.000,ALERT,213.51,298.47,60.006,1566092705,"201051344001203","174011545737251",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,1410568.7,1410568.7,12638,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092747,766320.00
08/17/2019 21:45,2,0.000,ALERT,213.51,298.77,60.006,1566092705,"201051344001230","174011545737251",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,1404440.3,1404440.3,12676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092749,766321.00
08/17/2019 21:45,2,0.000,ALERT,213.06,298.17,60.001,1566092705,"201051344000646","174011545737251",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,1398583.8,1398583.8,12637,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092751,766322.00
08/17/2019 21:45,2,0.000,ALERT,213.06,297.26,59.959,1566092705,"201051344000867","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1394472.4,1394472.4,12648,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092753,766323.00
08/17/2019 21:45,2,0.000,ALERT,213.51,296.66,59.985,1566092705,"201051344000633","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1390931.1,1390931.1,12655,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092754,766324.00
08/17/2019 21:45,2,0.000,ALERT,213.29,298.77,60.012,1566092705,"201051344000955","174011545737251",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,1419387.1,1419387.1,12639,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092756,766325.00
08/17/2019 21:45,2,0.000,ALERT,213.06,296.66,60.006,1566092705,"201051344000648","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1404161.8,1404161.8,12624,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092758,766326.00
08/17/2019 21:45,2,0.000,ALERT,213.29,296.96,60.001,1566092705,"201051344000645","174011545737251",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,1410167.9,1410167.9,12631,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566092760,766327.00
08/17/2019 21:45,2,0.000,ALERT,213.06,297.87,60.038,1566092705,"201051344000569","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1427737.6,1427737.6,12620,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566092762,766328.00
08/17/2019 21:45,2,0.000,ALERT,213.06,296.66,60.006,1566092705,"179051228000119","174011545737251",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,213319.5,213319.5,12738,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566092764,766329.00
08/17/2019 22:00,2,0.000,ALERT,212.38,297.57,59.985,1566093605,"201051344000579","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1429296.3,1429296.3,12632,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093607,766330.00
08/17/2019 22:00,2,0.000,ALERT,213.06,297.57,60.012,1566093605,"201051344001025","174011545737251",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,1415239.3,1415239.3,12621,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093608,766331.00
08/17/2019 22:00,2,0.000,ALERT,213.29,298.17,60.006,1566093605,"201051344001093","174011545737251",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,1396353.7,1396353.7,12665,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093610,766332.00
08/17/2019 22:00,2,0.000,ALERT,212.38,297.26,60.006,1566093605,"201051344000458","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,1409442.4,1409442.4,12621,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093612,766333.00
08/17/2019 22:00,2,0.000,ALERT,213.06,298.47,60.012,1566093605,"201051344000890","174011545737251",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,1411682.3,1411682.3,12631,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093614,766334.00
08/17/2019 22:00,2,0.000,ALERT,212.61,297.26,60.006,1566093605,"201051344000988","174011545737251",0.00,21.30,0,292.76,299.67,0.0,0.0,0.000,1064628.3,1064628.3,12619,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093616,766335.00
08/17/2019 22:00,2,0.000,ALERT,213.74,299.07,60.006,1566093605,"201051344000582","174011545737251",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1388466.2,1388466.2,12621,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093618,766336.00
08/17/2019 22:00,2,0.000,ALERT,212.61,297.57,59.996,1566093605,"201051344000868","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1396666.1,1396666.1,12623,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093619,766337.00
08/17/2019 22:00,2,0.000,ALERT,213.06,297.57,60.012,1566093605,"201051344000576","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1412130.1,1412130.1,12654,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093621,766338.00
08/17/2019 22:00,2,0.000,ALERT,212.61,296.66,60.006,1566093605,"201051344001158","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1389675.5,1389675.5,12618,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093623,766339.00
08/17/2019 22:00,2,0.000,ALERT,213.29,297.57,60.006,1566093605,"201051344000917","174011545737251",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,1405910.1,1405910.1,12663,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093625,766340.00
08/17/2019 22:00,2,0.000,ALERT,213.29,297.26,60.006,1566093605,"201051344000417","174011545737251",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,1106035.3,1106035.3,12662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093627,766341.00
08/17/2019 22:00,2,0.000,ALERT,213.51,298.17,60.006,1566093605,"201051344000685","174011545737251",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,1411611.9,1411611.9,12637,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093629,766342.00
08/17/2019 22:00,2,0.000,ALERT,213.29,297.26,60.012,1566093605,"201051344000651","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1406573.5,1406573.5,12625,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093630,766343.00
08/17/2019 22:00,2,0.000,ALERT,212.61,298.47,60.012,1566093605,"201051344000594","174011545737251",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,1415887.6,1415887.6,12629,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093632,766344.00
08/17/2019 22:00,2,0.000,ALERT,212.83,297.26,59.969,1566093605,"201051344000469","174011545737251",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,1396440.6,1396440.6,12644,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093634,766345.00
08/17/2019 22:00,2,0.000,ALERT,213.51,298.17,60.006,1566093605,"201051344000585","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1423015.5,1423015.5,12618,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093636,766346.00
08/17/2019 22:00,2,0.000,ALERT,213.51,297.57,60.006,1566093605,"201051344000853","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1419056.3,1419056.3,12636,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093638,766347.00
08/17/2019 22:00,2,0.000,ALERT,213.74,298.77,60.017,1566093605,"201051344001145","174011545737251",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1420735.8,1420735.8,12658,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093640,766348.00
08/17/2019 22:00,2,0.000,ALERT,213.51,298.17,60.006,1566093605,"201051344000438","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1414267.7,1414267.7,12629,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093641,766349.00
08/17/2019 22:00,2,0.000,ALERT,213.06,298.17,60.001,1566093605,"201051344001135","174011545737251",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1402300.8,1402300.8,12611,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093643,766350.00
08/17/2019 22:00,2,0.000,ALERT,212.83,297.87,60.006,1566093605,"201051344000983","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1417424.4,1417424.4,12624,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093645,766351.00
08/17/2019 22:00,2,0.000,ALERT,213.51,298.17,59.964,1566093605,"201051344001203","174011545737251",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,1410568.7,1410568.7,12640,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093647,766352.00
08/17/2019 22:00,2,0.000,ALERT,213.51,298.77,60.001,1566093605,"201051344001230","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1404440.3,1404440.3,12678,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093649,766353.00
08/17/2019 22:00,2,0.000,ALERT,213.06,298.17,60.001,1566093605,"201051344000646","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1398583.8,1398583.8,12639,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093651,766354.00
08/17/2019 22:00,2,0.000,ALERT,213.29,297.57,59.985,1566093605,"201051344000867","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1394472.4,1394472.4,12650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093653,766355.00
08/17/2019 22:00,2,0.000,ALERT,213.29,296.96,59.969,1566093605,"201051344000633","174011545737251",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,1390931.1,1390931.1,12657,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566093654,766356.00
08/17/2019 22:00,2,0.000,ALERT,213.06,298.47,60.017,1566093605,"201051344000955","174011545737251",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,1419387.1,1419387.1,12641,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093656,766357.00
08/17/2019 22:00,2,0.000,ALERT,213.06,296.66,60.006,1566093605,"201051344000648","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1404161.8,1404161.8,12626,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093658,766358.00
08/17/2019 22:00,2,0.000,ALERT,213.06,296.96,59.969,1566093605,"201051344000645","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1410167.9,1410167.9,12633,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093660,766359.00
08/17/2019 22:00,2,0.000,ALERT,212.83,297.87,59.996,1566093605,"201051344000569","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1427737.6,1427737.6,12622,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566093662,766360.00
08/17/2019 22:00,2,0.000,ALERT,212.83,296.96,60.038,1566093605,"179051228000119","174011545737251",0.00,23.00,0,293.36,299.37,0.0,0.0,0.000,213319.5,213319.5,12740,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566093663,766361.00
08/17/2019 22:15,2,0.000,ALERT,213.29,298.47,59.985,1566094504,"201051344000579","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1429296.3,1429296.3,12634,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094506,766362.00
08/17/2019 22:15,2,0.000,ALERT,213.96,298.17,59.975,1566094504,"201051344001025","174011545737251",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,1415239.3,1415239.3,12623,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094507,766363.00
08/17/2019 22:15,2,0.000,ALERT,214.41,299.07,59.990,1566094504,"201051344001093","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1396353.7,1396353.7,12667,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094509,766364.00
08/17/2019 22:15,2,0.000,ALERT,213.29,297.87,59.996,1566094504,"201051344000458","174011545737251",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,1409442.4,1409442.4,12623,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094511,766365.00
08/17/2019 22:15,2,0.000,ALERT,214.19,299.37,59.985,1566094504,"201051344000890","174011545737251",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,1411682.3,1411682.3,12633,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094513,766366.00
08/17/2019 22:15,2,0.000,ALERT,213.29,297.87,59.996,1566094504,"201051344000988","174011545737251",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,1064628.3,1064628.3,12621,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094515,766367.00
08/17/2019 22:15,2,0.000,ALERT,214.64,299.67,59.996,1566094504,"201051344000582","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1388466.2,1388466.2,12623,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094517,766368.00
08/17/2019 22:15,2,0.000,ALERT,213.29,298.47,59.996,1566094504,"201051344000868","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1396666.1,1396666.1,12625,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094518,766369.00
08/17/2019 22:15,2,0.000,ALERT,213.96,298.47,60.017,1566094504,"201051344000576","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1412130.1,1412130.1,12656,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094520,766370.00
