ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 22:15,2,0.000,ALERT,213.29,297.87,59.985,1566094504,"201051344001158","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1389675.5,1389675.5,12620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094522,766371.00
08/17/2019 22:15,2,0.000,ALERT,214.41,298.47,59.985,1566094504,"201051344000917","174011545737251",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,1405910.1,1405910.1,12665,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094524,766372.00
08/17/2019 22:15,2,0.000,ALERT,214.41,298.47,59.980,1566094504,"201051344000417","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1106035.3,1106035.3,12664,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094526,766373.00
08/17/2019 22:15,2,0.000,ALERT,214.64,299.07,59.996,1566094504,"201051344000685","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1411611.9,1411611.9,12639,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094528,766374.00
08/17/2019 22:15,2,0.000,ALERT,214.41,298.17,59.975,1566094504,"201051344000651","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1406573.5,1406573.5,12627,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094529,766375.00
08/17/2019 22:15,2,0.000,ALERT,213.29,298.77,59.980,1566094504,"201051344000594","174011545737251",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,1415887.6,1415887.6,12631,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094531,766376.00
08/17/2019 22:15,2,0.000,ALERT,213.51,297.87,59.985,1566094504,"201051344000469","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1396440.6,1396440.6,12646,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094533,766377.00
08/17/2019 22:15,2,0.000,ALERT,214.41,299.07,59.980,1566094504,"201051344000585","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1423015.5,1423015.5,12620,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094535,766378.00
08/17/2019 22:15,2,0.000,ALERT,213.96,298.17,59.975,1566094504,"201051344000853","174011545737251",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,1419056.3,1419056.3,12638,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094537,766379.00
08/17/2019 22:15,2,0.000,ALERT,214.64,299.07,59.975,1566094504,"201051344001145","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1420735.8,1420735.8,12660,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094539,766380.00
08/17/2019 22:15,2,0.000,ALERT,214.41,299.07,59.985,1566094504,"201051344000438","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1414267.7,1414267.7,12631,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094541,766381.00
08/17/2019 22:15,2,0.000,ALERT,213.96,298.77,60.017,1566094504,"201051344001135","174011545737251",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,1402300.8,1402300.8,12613,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094543,766382.00
08/17/2019 22:15,2,0.000,ALERT,213.29,298.17,59.985,1566094504,"201051344000983","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1417424.4,1417424.4,12626,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094545,766383.00
08/17/2019 22:15,2,0.000,ALERT,214.41,298.77,59.990,1566094504,"201051344001203","174011545737251",0.00,21.00,0,296.36,302.37,0.0,0.0,0.000,1410568.7,1410568.7,12642,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094546,766384.00
08/17/2019 22:15,2,0.000,ALERT,214.19,299.07,59.975,1566094504,"201051344001230","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1404440.3,1404440.3,12680,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094548,766385.00
08/17/2019 22:15,2,0.000,ALERT,213.74,298.77,59.953,1566094504,"201051344000646","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1398583.8,1398583.8,12641,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094550,766386.00
08/17/2019 22:15,2,0.000,ALERT,213.74,297.87,59.996,1566094504,"201051344000867","174011545737251",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,1394472.4,1394472.4,12652,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094552,766387.00
08/17/2019 22:15,2,0.000,ALERT,213.96,297.87,59.985,1566094504,"201051344000633","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1390931.1,1390931.1,12659,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094554,766388.00
08/17/2019 22:15,2,0.000,ALERT,213.96,299.07,60.017,1566094504,"201051344000955","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1419387.1,1419387.1,12643,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094556,766389.00
08/17/2019 22:15,2,0.000,ALERT,213.74,297.57,59.985,1566094504,"201051344000648","174011545737251",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,1404161.8,1404161.8,12628,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566094557,766390.00
08/17/2019 22:15,2,0.000,ALERT,213.96,298.17,59.964,1566094504,"201051344000645","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1410167.9,1410167.9,12635,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094559,766391.00
08/17/2019 22:15,2,0.000,ALERT,213.51,298.47,59.975,1566094504,"201051344000569","174011545737251",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,1427737.6,1427737.6,12624,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566094561,766392.00
08/17/2019 22:15,2,0.000,ALERT,213.51,297.57,59.953,1566094504,"179051228000119","174011545737251",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,213319.5,213319.5,12742,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566094563,766393.00
08/17/2019 22:30,2,0.000,ALERT,213.06,298.47,60.028,1566095404,"201051344000579","174011545737251",0.00,21.00,0,292.76,300.27,0.0,0.0,0.000,1429296.3,1429296.3,12636,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095406,766394.00
08/17/2019 22:30,2,0.000,ALERT,213.74,298.47,60.006,1566095404,"201051344001025","174011545737251",0.00,20.30,0,296.36,304.48,0.0,0.0,0.000,1415239.3,1415239.3,12625,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095408,766395.00
08/17/2019 22:30,2,0.000,ALERT,213.96,298.77,60.006,1566095404,"201051344001093","174011545737251",0.00,21.30,0,296.66,304.48,0.0,0.0,0.000,1396353.7,1396353.7,12669,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095410,766396.00
08/17/2019 22:30,2,0.000,ALERT,213.06,297.87,60.006,1566095404,"201051344000458","174011545737251",0.00,21.50,0,292.46,300.57,0.0,0.0,0.000,1409442.4,1409442.4,12625,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095412,766397.00
08/17/2019 22:30,2,0.000,ALERT,213.74,299.07,59.996,1566095404,"201051344000890","174011545737251",0.00,21.30,0,297.26,305.38,0.0,0.0,0.000,1411682.3,1411682.3,12635,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095414,766398.00
08/17/2019 22:30,2,0.000,ALERT,213.06,297.87,60.012,1566095404,"201051344000988","174011545737251",0.00,21.00,0,290.65,299.37,0.0,0.0,0.000,1064628.3,1064628.3,12623,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095416,766399.00
08/17/2019 22:30,2,0.000,ALERT,214.41,299.67,60.022,1566095404,"201051344000582","174011545737251",0.00,20.70,0,297.87,305.68,0.0,0.0,0.000,1388466.2,1388466.2,12625,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095417,766400.00
08/17/2019 22:30,2,0.000,ALERT,213.06,298.47,60.022,1566095404,"201051344000868","174011545737251",0.00,21.00,0,293.06,300.27,0.0,0.0,0.000,1396666.1,1396666.1,12627,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095419,766401.00
08/17/2019 22:30,2,0.000,ALERT,213.74,298.47,60.017,1566095404,"201051344000576","174011545737251",0.00,20.70,0,292.76,299.97,0.0,0.0,0.000,1412130.1,1412130.1,12658,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095421,766402.00
08/17/2019 22:30,2,0.000,ALERT,213.06,297.57,60.012,1566095404,"201051344001158","174011545737251",0.00,20.30,0,291.85,299.37,0.0,0.0,0.000,1389675.5,1389675.5,12622,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095423,766403.00
08/17/2019 22:30,2,0.000,ALERT,213.96,298.77,60.059,1566095404,"201051344000917","174011545737251",0.00,21.50,0,295.46,304.18,0.0,0.0,0.000,1405910.1,1405910.1,12667,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095425,766404.00
08/17/2019 22:30,2,0.000,ALERT,214.19,298.47,60.022,1566095404,"201051344000417","174011545737251",0.00,21.30,0,296.36,304.18,0.0,0.0,0.000,1106035.3,1106035.3,12666,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095426,766405.00
08/17/2019 22:30,2,0.000,ALERT,214.19,299.07,59.990,1566095404,"201051344000685","174011545737251",0.00,20.70,0,296.66,305.08,0.0,0.0,0.000,1411611.9,1411611.9,12641,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095428,766406.00
08/17/2019 22:30,2,0.000,ALERT,213.96,298.17,60.017,1566095404,"201051344000651","174011545737251",0.00,20.00,0,296.36,304.18,0.0,0.0,0.000,1406573.5,1406573.5,12629,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095430,766407.00
08/17/2019 22:30,2,0.000,ALERT,213.06,298.77,60.012,1566095404,"201051344000594","174011545737251",0.00,21.00,0,292.76,300.57,0.0,0.0,0.000,1415887.6,1415887.6,12633,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095432,766408.00
08/17/2019 22:30,2,0.000,ALERT,213.29,297.87,60.022,1566095404,"201051344000469","174011545737251",0.00,20.00,0,291.85,299.37,0.0,0.0,0.000,1396440.6,1396440.6,12648,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095434,766409.00
08/17/2019 22:30,2,0.000,ALERT,213.96,299.07,60.012,1566095404,"201051344000585","174011545737251",0.00,21.30,0,296.36,304.78,0.0,0.0,0.000,1423015.5,1423015.5,12622,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095436,766410.00
08/17/2019 22:30,2,0.000,ALERT,213.74,297.87,60.012,1566095404,"201051344000853","174011545737251",0.00,20.70,0,292.16,299.97,0.0,0.0,0.000,1419056.3,1419056.3,12640,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095438,766411.00
08/17/2019 22:30,2,0.000,ALERT,214.19,299.37,60.012,1566095404,"201051344001145","174011545737251",0.00,20.70,0,297.26,305.08,0.0,0.0,0.000,1420735.8,1420735.8,12662,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095439,766412.00
08/17/2019 22:30,2,0.000,ALERT,213.96,299.07,60.012,1566095404,"201051344000438","174011545737251",0.00,20.30,0,297.26,304.48,0.0,0.0,0.000,1414267.7,1414267.7,12633,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095441,766413.00
08/17/2019 22:30,2,0.000,ALERT,213.51,299.07,60.012,1566095404,"201051344001135","174011545737251",0.00,20.70,0,296.96,304.48,0.0,0.0,0.000,1402300.8,1402300.8,12615,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095443,766414.00
08/17/2019 22:30,2,0.000,ALERT,213.06,298.17,60.017,1566095404,"201051344000983","174011545737251",0.00,21.00,0,292.76,299.97,0.0,0.0,0.000,1417424.4,1417424.4,12628,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095445,766415.00
08/17/2019 22:30,2,0.000,ALERT,213.96,298.77,60.028,1566095404,"201051344001203","174011545737251",0.00,21.00,0,296.96,305.68,0.0,0.0,0.000,1410568.7,1410568.7,12644,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095447,766416.00
08/17/2019 22:30,2,0.000,ALERT,213.74,299.37,60.038,1566095404,"201051344001230","174011545737251",0.00,20.70,0,296.96,305.08,0.0,0.0,0.000,1404440.3,1404440.3,12682,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095449,766417.00
08/17/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1566095404,"201051344000646","174011545737251",0.00,20.70,0,296.06,304.48,0.0,0.0,0.000,1398583.8,1398583.8,12643,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095451,766418.00
08/17/2019 22:30,2,0.000,ALERT,213.29,297.87,60.028,1566095404,"201051344000867","174011545737251",0.00,21.30,0,292.16,300.27,0.0,0.0,0.000,1394472.4,1394472.4,12654,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095453,766419.00
08/17/2019 22:30,2,0.000,ALERT,213.74,297.57,60.017,1566095404,"201051344000633","174011545737251",0.00,20.70,0,291.25,299.37,0.0,0.0,0.000,1390931.1,1390931.1,12661,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095454,766420.00
08/17/2019 22:30,2,0.000,ALERT,213.29,299.07,60.006,1566095404,"201051344000955","174011545737251",0.00,20.70,0,297.26,304.48,0.0,0.0,0.000,1419387.1,1419387.1,12645,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095456,766421.00
08/17/2019 22:30,2,0.000,ALERT,213.29,297.57,60.043,1566095404,"201051344000648","174011545737251",0.00,20.30,0,291.85,299.67,0.0,0.0,0.000,1404161.8,1404161.8,12630,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095458,766422.00
08/17/2019 22:30,2,0.000,ALERT,213.51,298.17,60.012,1566095404,"201051344000645","174011545737251",0.00,21.30,0,292.16,299.37,0.0,0.0,0.000,1410167.9,1410167.9,12637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566095460,766423.00
08/17/2019 22:30,2,0.000,ALERT,213.06,298.77,60.022,1566095404,"201051344000569","174011545737251",0.00,21.00,0,292.76,300.27,0.0,0.0,0.000,1427737.6,1427737.6,12626,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566095462,766424.00
08/17/2019 22:30,2,0.000,ALERT,213.51,297.57,60.022,1566095404,"179051228000119","174011545737251",0.00,22.50,0,291.55,299.07,0.0,0.0,0.000,213319.5,213319.5,12744,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566095464,766425.00
08/17/2019 22:45,2,0.000,ALERT,213.29,299.07,60.022,1566096304,"201051344000579","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1429296.3,1429296.3,12638,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096306,766426.00
08/17/2019 22:45,2,0.000,ALERT,213.96,298.47,60.017,1566096304,"201051344001025","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1415239.3,1415239.3,12627,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096308,766427.00
08/17/2019 22:45,2,0.000,ALERT,213.96,299.07,60.038,1566096304,"201051344001093","174011545737251",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,1396353.7,1396353.7,12671,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096310,766428.00
08/17/2019 22:45,2,0.000,ALERT,213.29,298.47,60.022,1566096304,"201051344000458","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1409442.4,1409442.4,12627,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096311,766429.00
08/17/2019 22:45,2,0.000,ALERT,213.96,299.37,60.043,1566096304,"201051344000890","174011545737251",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,1411682.3,1411682.3,12637,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096313,766430.00
08/17/2019 22:45,2,0.000,ALERT,213.51,298.47,60.006,1566096304,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,1064628.3,1064628.3,12625,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096315,766431.00
08/17/2019 22:45,2,0.000,ALERT,214.41,299.67,60.006,1566096304,"201051344000582","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1388466.2,1388466.2,12627,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096317,766432.00
08/17/2019 22:45,2,0.000,ALERT,213.51,299.07,60.017,1566096304,"201051344000868","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1396666.1,1396666.1,12629,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096319,766433.00
08/17/2019 22:45,2,0.000,ALERT,213.96,299.07,60.006,1566096304,"201051344000576","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1412130.1,1412130.1,12660,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096321,766434.00
08/17/2019 22:45,2,0.000,ALERT,213.74,298.47,60.006,1566096304,"201051344001158","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1389675.5,1389675.5,12624,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096322,766435.00
08/17/2019 22:45,2,0.000,ALERT,214.19,298.77,59.975,1566096304,"201051344000917","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1405910.1,1405910.1,12669,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096324,766436.00
08/17/2019 22:45,2,0.000,ALERT,214.19,298.47,60.001,1566096304,"201051344000417","174011545737251",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,1106035.3,1106035.3,12668,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096326,766437.00
08/17/2019 22:45,2,0.000,ALERT,214.41,299.37,60.006,1566096304,"201051344000685","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1411611.9,1411611.9,12643,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096328,766438.00
08/17/2019 22:45,2,0.000,ALERT,214.19,298.77,60.006,1566096304,"201051344000651","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1406573.5,1406573.5,12631,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096330,766439.00
08/17/2019 22:45,2,0.000,ALERT,213.51,299.37,59.969,1566096304,"201051344000594","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1415887.6,1415887.6,12635,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096332,766440.00
08/17/2019 22:45,2,0.000,ALERT,213.74,298.47,60.001,1566096304,"201051344000469","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1396440.6,1396440.6,12650,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096333,766441.00
08/17/2019 22:45,2,0.000,ALERT,214.19,299.37,60.006,1566096304,"201051344000585","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1423015.5,1423015.5,12624,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096335,766442.00
08/17/2019 22:45,2,0.000,ALERT,214.19,298.47,60.001,1566096304,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1419056.3,1419056.3,12642,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096337,766443.00
08/17/2019 22:45,2,0.000,ALERT,214.41,299.67,60.006,1566096304,"201051344001145","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1420735.8,1420735.8,12664,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096339,766444.00
08/17/2019 22:45,2,0.000,ALERT,214.19,299.37,60.022,1566096304,"201051344000438","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1414267.7,1414267.7,12635,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096341,766445.00
08/17/2019 22:45,2,0.000,ALERT,213.74,299.07,60.001,1566096304,"201051344001135","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1402300.8,1402300.8,12617,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096343,766446.00
08/17/2019 22:45,2,0.000,ALERT,213.74,299.07,60.012,1566096304,"201051344000983","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1417424.4,1417424.4,12630,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096345,766447.00
08/17/2019 22:45,2,0.000,ALERT,214.41,299.07,60.012,1566096304,"201051344001203","174011545737251",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,1410568.7,1410568.7,12646,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096347,766448.00
08/17/2019 22:45,2,0.000,ALERT,214.19,299.67,60.038,1566096304,"201051344001230","174011545737251",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,1404440.3,1404440.3,12684,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096348,766449.00
08/17/2019 22:45,2,0.000,ALERT,213.74,299.07,60.012,1566096304,"201051344000646","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1398583.8,1398583.8,12645,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096350,766450.00
08/17/2019 22:45,2,0.000,ALERT,213.96,298.77,60.054,1566096304,"201051344000867","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1394472.4,1394472.4,12656,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096352,766451.00
08/17/2019 22:45,2,0.000,ALERT,213.96,298.17,59.975,1566096304,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1390931.1,1390931.1,12663,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096354,766452.00
08/17/2019 22:45,2,0.000,ALERT,213.74,299.37,60.017,1566096304,"201051344000955","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1419387.1,1419387.1,12647,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096356,766453.00
08/17/2019 22:45,2,0.000,ALERT,213.96,298.17,60.001,1566096304,"201051344000648","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1404161.8,1404161.8,12632,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096358,766454.00
08/17/2019 22:45,2,0.000,ALERT,214.19,298.77,60.017,1566096304,"201051344000645","174011545737251",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,1410167.9,1410167.9,12639,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566096360,766455.00
08/17/2019 22:45,2,0.000,ALERT,213.74,299.37,60.022,1566096304,"201051344000569","174011545737251",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,1427737.6,1427737.6,12628,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566096361,766456.00
08/17/2019 22:45,2,0.000,ALERT,213.96,298.17,60.022,1566096304,"179051228000119","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,213319.5,213319.5,12746,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566096363,766457.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.47,60.012,1566097204,"201051344000579","174011545737251",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,1429296.3,1429296.3,12640,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097206,766458.00
08/17/2019 23:00,2,0.000,ALERT,213.74,297.57,60.017,1566097204,"201051344001025","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,1415239.3,1415239.3,12629,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097208,766459.00
08/17/2019 23:00,2,0.000,ALERT,213.96,298.47,60.006,1566097204,"201051344001093","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1396353.7,1396353.7,12673,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097209,766460.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.17,59.985,1566097204,"201051344000458","174011545737251",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,1409442.4,1409442.4,12629,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097211,766461.00
08/17/2019 23:00,2,0.000,ALERT,213.74,298.77,60.043,1566097204,"201051344000890","174011545737251",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,1411682.3,1411682.3,12639,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097213,766462.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.17,60.006,1566097204,"201051344000988","174011545737251",0.00,20.30,0,294.26,299.97,0.0,0.0,0.000,1064628.3,1064628.3,12627,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097215,766463.00
08/17/2019 23:00,2,0.000,ALERT,214.41,299.37,60.006,1566097204,"201051344000582","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1388466.2,1388466.2,12629,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097217,766464.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1566097204,"201051344000868","174011545737251",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,1396666.1,1396666.1,12631,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097219,766465.00
08/17/2019 23:00,2,0.000,ALERT,213.74,298.47,59.969,1566097204,"201051344000576","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1412130.1,1412130.1,12662,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097220,766466.00
08/17/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1566097204,"201051344001158","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1389675.5,1389675.5,12626,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097222,766467.00
08/17/2019 23:00,2,0.000,ALERT,213.96,297.87,60.033,1566097204,"201051344000917","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1405910.1,1405910.1,12671,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097224,766468.00
08/17/2019 23:00,2,0.000,ALERT,213.96,297.87,59.953,1566097204,"201051344000417","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1106035.3,1106035.3,12670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097226,766469.00
08/17/2019 23:00,2,0.000,ALERT,214.19,298.17,59.990,1566097204,"201051344000685","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1411611.9,1411611.9,12645,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097228,766470.00
08/17/2019 23:00,2,0.000,ALERT,213.96,297.57,59.964,1566097204,"201051344000651","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1406573.5,1406573.5,12633,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097230,766471.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.77,59.990,1566097204,"201051344000594","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1415887.6,1415887.6,12637,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097232,766472.00
08/17/2019 23:00,2,0.000,ALERT,213.51,297.87,59.990,1566097204,"201051344000469","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1396440.6,1396440.6,12652,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097233,766473.00
08/17/2019 23:00,2,0.000,ALERT,213.96,298.47,59.990,1566097204,"201051344000585","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1423015.5,1423015.5,12626,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097235,766474.00
08/17/2019 23:00,2,0.000,ALERT,213.96,297.87,60.001,1566097204,"201051344000853","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1419056.3,1419056.3,12644,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097237,766475.00
08/17/2019 23:00,2,0.000,ALERT,214.19,298.47,60.001,1566097204,"201051344001145","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1420735.8,1420735.8,12666,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097239,766476.00
08/17/2019 23:00,2,0.000,ALERT,213.96,298.17,60.028,1566097204,"201051344000438","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1414267.7,1414267.7,12637,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097241,766477.00
08/17/2019 23:00,2,0.000,ALERT,213.51,298.17,60.001,1566097204,"201051344001135","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1402300.8,1402300.8,12619,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097243,766478.00
08/17/2019 23:00,2,0.000,ALERT,213.51,298.17,59.990,1566097204,"201051344000983","174011545737251",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,1417424.4,1417424.4,12632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097245,766479.00
08/17/2019 23:00,2,0.000,ALERT,213.74,297.87,59.990,1566097204,"201051344001203","174011545737251",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,1410568.7,1410568.7,12648,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097247,766480.00
08/17/2019 23:00,2,0.000,ALERT,213.51,298.47,59.990,1566097204,"201051344001230","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1404440.3,1404440.3,12686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097248,766481.00
08/17/2019 23:00,2,0.000,ALERT,213.06,297.57,59.969,1566097204,"201051344000646","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1398583.8,1398583.8,12647,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097250,766482.00
08/17/2019 23:00,2,0.000,ALERT,213.74,297.87,60.001,1566097204,"201051344000867","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1394472.4,1394472.4,12658,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097252,766483.00
08/17/2019 23:00,2,0.000,ALERT,213.96,297.57,59.948,1566097204,"201051344000633","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1390931.1,1390931.1,12665,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097254,766484.00
08/17/2019 23:00,2,0.000,ALERT,213.06,297.87,60.001,1566097204,"201051344000955","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1419387.1,1419387.1,12649,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097256,766485.00
08/17/2019 23:00,2,0.000,ALERT,213.74,297.26,60.033,1566097204,"201051344000648","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1404161.8,1404161.8,12634,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097258,766486.00
08/17/2019 23:00,2,0.000,ALERT,213.74,297.87,60.043,1566097204,"201051344000645","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1410167.9,1410167.9,12641,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566097259,766487.00
08/17/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1566097204,"201051344000569","174011545737251",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,1427737.6,1427737.6,12630,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566097261,766488.00
08/17/2019 23:00,2,0.000,ALERT,213.51,297.26,60.001,1566097204,"179051228000119","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,213319.5,213319.5,12748,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566097263,766489.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.77,60.001,1566098105,"201051344000579","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1429296.3,1429296.3,12642,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098107,766490.00
08/17/2019 23:15,2,0.000,ALERT,212.61,296.66,59.990,1566098105,"201051344001025","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1415239.3,1415239.3,12631,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098109,766491.00
08/17/2019 23:15,2,0.000,ALERT,212.83,297.57,59.990,1566098105,"201051344001093","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1396353.7,1396353.7,12675,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098110,766492.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.17,59.990,1566098105,"201051344000458","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1409442.4,1409442.4,12631,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098112,766493.00
08/17/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1566098105,"201051344000890","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1411682.3,1411682.3,12641,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098114,766494.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.17,59.980,1566098105,"201051344000988","174011545737251",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,1064628.3,1064628.3,12629,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098116,766495.00
08/17/2019 23:15,2,0.000,ALERT,213.29,298.17,59.996,1566098105,"201051344000582","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1388466.2,1388466.2,12631,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098118,766496.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.77,59.953,1566098105,"201051344000868","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1396666.1,1396666.1,12633,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098119,766497.00
08/17/2019 23:15,2,0.000,ALERT,213.51,298.47,59.996,1566098105,"201051344000576","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1412130.1,1412130.1,12665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098122,766498.00
08/17/2019 23:15,2,0.000,ALERT,212.83,297.87,59.990,1566098105,"201051344001158","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1389675.5,1389675.5,12629,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098124,766499.00
08/17/2019 23:15,2,0.000,ALERT,212.83,296.66,59.996,1566098105,"201051344000917","174011545737251",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,1405910.1,1405910.1,12674,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098127,766500.00
08/17/2019 23:15,2,0.000,ALERT,212.83,296.66,59.959,1566098105,"201051344000417","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1106035.3,1106035.3,12673,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098129,766501.00
08/17/2019 23:15,2,0.000,ALERT,213.06,297.57,59.990,1566098105,"201051344000685","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1411611.9,1411611.9,12648,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098132,766502.00
08/17/2019 23:15,2,0.000,ALERT,212.83,296.66,59.990,1566098105,"201051344000651","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1406573.5,1406573.5,12636,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098134,766503.00
08/17/2019 23:15,2,0.000,ALERT,212.61,298.77,60.033,1566098105,"201051344000594","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1415887.6,1415887.6,12640,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098137,766504.00
08/17/2019 23:15,2,0.000,ALERT,213.06,297.87,59.990,1566098105,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1396440.6,1396440.6,12655,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098139,766505.00
08/17/2019 23:15,2,0.000,ALERT,213.06,297.57,59.996,1566098105,"201051344000585","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1423015.5,1423015.5,12629,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098142,766506.00
08/17/2019 23:15,2,0.000,ALERT,213.51,298.17,59.996,1566098105,"201051344000853","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1419056.3,1419056.3,12647,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098144,766507.00
08/17/2019 23:15,2,0.000,ALERT,213.06,297.87,60.049,1566098105,"201051344001145","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1420735.8,1420735.8,12669,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098147,766508.00
08/17/2019 23:15,2,0.000,ALERT,212.83,297.57,60.001,1566098105,"201051344000438","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1414267.7,1414267.7,12640,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098149,766509.00
08/17/2019 23:15,2,0.000,ALERT,212.38,297.26,60.001,1566098105,"201051344001135","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1402300.8,1402300.8,12622,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098152,766510.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.47,60.001,1566098105,"201051344000983","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1417424.4,1417424.4,12635,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098154,766511.00
08/17/2019 23:15,2,0.000,ALERT,212.83,297.26,60.012,1566098105,"201051344001203","174011545737251",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,1410568.7,1410568.7,12651,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098157,766512.00
08/17/2019 23:15,2,0.000,ALERT,212.61,297.57,60.017,1566098105,"201051344001230","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1404440.3,1404440.3,12688,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098158,766513.00
08/17/2019 23:15,2,0.000,ALERT,212.38,297.26,60.006,1566098105,"201051344000646","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1398583.8,1398583.8,12649,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098160,766514.00
