ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/17/2019 23:15,2,0.000,ALERT,213.29,298.17,59.980,1566098105,"201051344000867","174011545737251",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,1394472.4,1394472.4,12660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098162,766515.00
08/17/2019 23:15,2,0.000,ALERT,213.51,297.57,60.001,1566098105,"201051344000633","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1390931.1,1390931.1,12667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098164,766516.00
08/17/2019 23:15,2,0.000,ALERT,212.38,297.57,60.012,1566098105,"201051344000955","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1419387.1,1419387.1,12651,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098166,766517.00
08/17/2019 23:15,2,0.000,ALERT,213.29,297.57,59.996,1566098105,"201051344000648","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1404161.8,1404161.8,12636,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566098167,766518.00
08/17/2019 23:15,2,0.000,ALERT,213.51,298.17,60.043,1566098105,"201051344000645","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1410167.9,1410167.9,12643,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098169,766519.00
08/17/2019 23:15,2,0.000,ALERT,212.83,298.47,59.996,1566098105,"201051344000569","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1427737.6,1427737.6,12632,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566098171,766520.00
08/17/2019 23:15,2,0.000,ALERT,213.29,297.57,59.990,1566098105,"179051228000119","174011545737251",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,213319.5,213319.5,12750,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566098173,766521.00
08/17/2019 23:30,2,0.000,ALERT,213.06,297.87,60.001,1566099005,"201051344000579","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1429296.3,1429296.3,12644,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099007,766522.00
08/17/2019 23:30,2,0.000,ALERT,213.74,297.87,59.996,1566099005,"201051344001025","174011545737251",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,1415239.3,1415239.3,12633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099009,766523.00
08/17/2019 23:30,2,0.000,ALERT,213.96,298.47,59.996,1566099005,"201051344001093","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1396353.7,1396353.7,12677,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099010,766524.00
08/17/2019 23:30,2,0.000,ALERT,213.06,297.57,59.990,1566099005,"201051344000458","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1409442.4,1409442.4,12633,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099012,766525.00
08/17/2019 23:30,2,0.000,ALERT,213.74,299.07,59.990,1566099005,"201051344000890","174011545737251",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,1411682.3,1411682.3,12643,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099014,766526.00
08/17/2019 23:30,2,0.000,ALERT,213.06,297.57,59.943,1566099005,"201051344000988","174011545737251",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,1064628.3,1064628.3,12631,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099016,766527.00
08/17/2019 23:30,2,0.000,ALERT,214.19,299.37,59.990,1566099005,"201051344000582","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1388466.2,1388466.2,12633,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099018,766528.00
08/17/2019 23:30,2,0.000,ALERT,213.06,298.17,59.980,1566099005,"201051344000868","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1396666.1,1396666.1,12635,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099019,766529.00
08/17/2019 23:30,2,0.000,ALERT,213.51,297.87,59.985,1566099005,"201051344000576","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1412130.1,1412130.1,12667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099021,766530.00
08/17/2019 23:30,2,0.000,ALERT,213.29,297.26,59.985,1566099005,"201051344001158","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1389675.5,1389675.5,12631,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099023,766531.00
08/17/2019 23:30,2,0.000,ALERT,213.96,297.87,59.985,1566099005,"201051344000917","174011545737251",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1405910.1,1405910.1,12676,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099025,766532.00
08/17/2019 23:30,2,0.000,ALERT,213.96,297.87,59.985,1566099005,"201051344000417","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1106035.3,1106035.3,12675,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099027,766533.00
08/17/2019 23:30,2,0.000,ALERT,214.19,298.47,59.980,1566099005,"201051344000685","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1411611.9,1411611.9,12650,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099028,766534.00
08/17/2019 23:30,2,0.000,ALERT,213.96,297.87,59.975,1566099005,"201051344000651","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1406573.5,1406573.5,12638,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099030,766535.00
08/17/2019 23:30,2,0.000,ALERT,212.83,298.47,59.985,1566099005,"201051344000594","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1415887.6,1415887.6,12642,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099032,766536.00
08/17/2019 23:30,2,0.000,ALERT,213.29,297.57,60.006,1566099005,"201051344000469","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1396440.6,1396440.6,12657,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099034,766537.00
08/17/2019 23:30,2,0.000,ALERT,214.19,298.77,59.985,1566099005,"201051344000585","174011545737251",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,1423015.5,1423015.5,12631,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099036,766538.00
08/17/2019 23:30,2,0.000,ALERT,213.74,297.57,59.990,1566099005,"201051344000853","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1419056.3,1419056.3,12649,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099038,766539.00
08/17/2019 23:30,2,0.000,ALERT,214.19,299.07,59.996,1566099005,"201051344001145","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,1420735.8,1420735.8,12671,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099040,766540.00
08/17/2019 23:30,2,0.000,ALERT,213.96,298.47,60.022,1566099005,"201051344000438","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1414267.7,1414267.7,12642,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099041,766541.00
08/17/2019 23:30,2,0.000,ALERT,213.74,298.47,59.980,1566099005,"201051344001135","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1402300.8,1402300.8,12624,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099043,766542.00
08/17/2019 23:30,2,0.000,ALERT,213.06,297.87,59.990,1566099005,"201051344000983","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1417424.4,1417424.4,12637,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099045,766543.00
08/17/2019 23:30,2,0.000,ALERT,214.19,298.17,59.990,1566099005,"201051344001203","174011545737251",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,1410568.7,1410568.7,12653,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099047,766544.00
08/17/2019 23:30,2,0.000,ALERT,213.74,298.77,59.985,1566099005,"201051344001230","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,1404440.3,1404440.3,12691,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099050,766545.00
08/17/2019 23:30,2,0.000,ALERT,213.29,298.17,59.943,1566099005,"201051344000646","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1398583.8,1398583.8,12652,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099052,766546.00
08/17/2019 23:30,2,0.000,ALERT,213.29,297.26,59.985,1566099005,"201051344000867","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1394472.4,1394472.4,12663,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099054,766547.00
08/17/2019 23:30,2,0.000,ALERT,213.51,296.96,59.975,1566099005,"201051344000633","174011545737251",0.00,19.80,0,293.96,299.97,0.0,0.0,0.000,1390931.1,1390931.1,12670,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099057,766548.00
08/17/2019 23:30,2,0.000,ALERT,213.51,298.77,59.932,1566099005,"201051344000955","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1419387.1,1419387.1,12654,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099059,766549.00
08/17/2019 23:30,2,0.000,ALERT,213.29,296.96,59.996,1566099005,"201051344000648","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1404161.8,1404161.8,12639,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099062,766550.00
08/17/2019 23:30,2,0.000,ALERT,213.51,297.57,59.975,1566099005,"201051344000645","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1410167.9,1410167.9,12646,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099064,766551.00
08/17/2019 23:30,2,0.000,ALERT,213.29,298.17,59.996,1566099005,"201051344000569","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1427737.6,1427737.6,12634,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099066,766552.00
08/17/2019 23:30,2,0.000,ALERT,213.29,296.96,59.959,1566099005,"179051228000119","174011545737251",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,213319.5,213319.5,12752,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566099068,766553.00
08/17/2019 23:45,2,0.000,ALERT,212.83,298.17,59.985,1566099904,"201051344000579","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1429296.3,1429296.3,12646,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099906,766554.00
08/17/2019 23:45,2,0.000,ALERT,213.74,298.17,60.022,1566099904,"201051344001025","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1415239.3,1415239.3,12635,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099908,766555.00
08/17/2019 23:45,2,0.000,ALERT,214.19,298.77,59.959,1566099904,"201051344001093","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1396353.7,1396353.7,12679,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099909,766556.00
08/17/2019 23:45,2,0.000,ALERT,212.83,297.87,59.996,1566099904,"201051344000458","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1409442.4,1409442.4,12635,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099911,766557.00
08/17/2019 23:45,2,0.000,ALERT,213.96,299.37,60.006,1566099904,"201051344000890","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1411682.3,1411682.3,12645,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099913,766558.00
08/17/2019 23:45,2,0.000,ALERT,212.83,297.57,60.001,1566099904,"201051344000988","174011545737251",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,1064628.3,1064628.3,12633,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099915,766559.00
08/17/2019 23:45,2,0.000,ALERT,214.64,299.67,60.038,1566099904,"201051344000582","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1388466.2,1388466.2,12635,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099917,766560.00
08/17/2019 23:45,2,0.000,ALERT,213.06,298.47,59.990,1566099904,"201051344000868","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1396666.1,1396666.1,12637,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099918,766561.00
08/17/2019 23:45,2,0.000,ALERT,213.51,298.17,60.017,1566099904,"201051344000576","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1412130.1,1412130.1,12669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099920,766562.00
08/17/2019 23:45,2,0.000,ALERT,213.06,297.57,59.959,1566099904,"201051344001158","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1389675.5,1389675.5,12633,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099922,766563.00
08/17/2019 23:45,2,0.000,ALERT,213.96,298.17,59.996,1566099904,"201051344000917","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1405910.1,1405910.1,12678,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099924,766564.00
08/17/2019 23:45,2,0.000,ALERT,214.19,298.47,59.996,1566099904,"201051344000417","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1106035.3,1106035.3,12677,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099926,766565.00
08/17/2019 23:45,2,0.000,ALERT,214.41,299.07,59.990,1566099904,"201051344000685","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1411611.9,1411611.9,12652,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099928,766566.00
08/17/2019 23:45,2,0.000,ALERT,214.19,298.17,59.985,1566099904,"201051344000651","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1406573.5,1406573.5,12640,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099929,766567.00
08/17/2019 23:45,2,0.000,ALERT,212.83,298.47,60.033,1566099904,"201051344000594","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1415887.6,1415887.6,12644,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099931,766568.00
08/17/2019 23:45,2,0.000,ALERT,213.06,297.57,59.990,1566099904,"201051344000469","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1396440.6,1396440.6,12659,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099933,766569.00
08/17/2019 23:45,2,0.000,ALERT,214.19,299.07,59.996,1566099904,"201051344000585","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1423015.5,1423015.5,12633,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099935,766570.00
08/17/2019 23:45,2,0.000,ALERT,213.74,297.57,59.975,1566099904,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1419056.3,1419056.3,12651,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099937,766571.00
08/17/2019 23:45,2,0.000,ALERT,214.64,299.37,59.969,1566099904,"201051344001145","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1420735.8,1420735.8,12673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099938,766572.00
08/17/2019 23:45,2,0.000,ALERT,214.19,298.77,60.001,1566099904,"201051344000438","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1414267.7,1414267.7,12644,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099940,766573.00
08/17/2019 23:45,2,0.000,ALERT,213.96,298.77,60.012,1566099904,"201051344001135","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1402300.8,1402300.8,12626,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099942,766574.00
08/17/2019 23:45,2,0.000,ALERT,213.06,298.17,59.996,1566099904,"201051344000983","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1417424.4,1417424.4,12639,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099944,766575.00
08/17/2019 23:45,2,0.000,ALERT,214.19,298.77,59.996,1566099904,"201051344001203","174011545737251",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,1410568.7,1410568.7,12655,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099946,766576.00
08/17/2019 23:45,2,0.000,ALERT,214.19,299.37,60.017,1566099904,"201051344001230","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1404440.3,1404440.3,12693,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099948,766577.00
08/17/2019 23:45,2,0.000,ALERT,213.74,298.77,59.996,1566099904,"201051344000646","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1398583.8,1398583.8,12654,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099950,766578.00
08/17/2019 23:45,2,0.000,ALERT,213.29,297.87,59.990,1566099904,"201051344000867","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1394472.4,1394472.4,12665,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099952,766579.00
08/17/2019 23:45,2,0.000,ALERT,213.51,297.26,59.959,1566099904,"201051344000633","174011545737251",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,1390931.1,1390931.1,12672,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099953,766580.00
08/17/2019 23:45,2,0.000,ALERT,213.74,299.07,59.990,1566099904,"201051344000955","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1419387.1,1419387.1,12656,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099955,766581.00
08/17/2019 23:45,2,0.000,ALERT,213.29,296.96,60.033,1566099904,"201051344000648","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1404161.8,1404161.8,12641,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099957,766582.00
08/17/2019 23:45,2,0.000,ALERT,213.51,297.87,59.996,1566099904,"201051344000645","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1410167.9,1410167.9,12648,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566099959,766583.00
08/17/2019 23:45,2,0.000,ALERT,213.06,298.17,60.038,1566099904,"201051344000569","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1427737.6,1427737.6,12636,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566099961,766584.00
08/17/2019 23:45,2,0.000,ALERT,213.06,297.26,59.990,1566099904,"179051228000119","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,213319.5,213319.5,12754,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566099963,766585.00
